Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-21 00:01:59;0,044;0,984;0,023;0,057;0,200;223,40;49,90;3795,691;1405,743;'01_03_14_08_ba_00_02_01_f3_00_2c_00_17_00_39_03_d8_00_39_ea_eb_00_15_73_2f_;0
2024-04-21 00:03:00;0,043;0,960;0,023;0,057;0,200;223,80;49,90;3795,692;1417,368;'01_03_14_08_be_00_02_01_f3_00_2b_00_17_00_39_03_c0_00_39_ea_ec_00_15_a0_98_;0
2024-04-21 00:04:07;0,044;0,979;0,024;0,058;0,200;224,50;49,90;3795,693;1376,468;'01_03_14_08_c5_00_02_01_f3_00_2c_00_18_00_3a_03_d3_00_39_ea_ed_00_15_00_d4_;0
2024-04-21 00:05:09;0,044;0,976;0,025;0,058;0,200;225,30;49,90;3795,693;1430,857;'01_03_14_08_cd_00_02_01_f3_00_2c_00_19_00_3a_03_d0_00_39_ea_ed_00_15_d5_49_;0
2024-04-21 00:06:10;0,044;0,979;0,024;0,058;0,200;224,70;49,90;3795,694;1411,436;'01_03_14_08_c7_00_02_01_f3_00_2c_00_18_00_3a_03_d3_00_39_ea_ee_00_15_89_6c_;0
2024-04-21 00:07:12;0,044;0,976;0,025;0,058;0,200;225,40;49,90;3795,695;1388,749;'01_03_14_08_ce_00_02_01_f3_00_2c_00_19_00_3a_03_d0_00_39_ea_ef_00_15_30_cd_;0
2024-04-21 00:08:19;0,043;0,955;0,024;0,058;0,200;225,10;49,90;3795,696;1382,586;'01_03_14_08_cb_00_02_01_f3_00_2b_00_18_00_3a_03_bb_00_39_ea_f0_00_15_18_ba_;0
2024-04-21 00:09:21;0,044;0,975;0,025;0,058;0,200;225,50;50,00;3795,697;1426,676;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_39_ea_f1_00_15_c4_f4_;0
2024-04-21 00:10:22;0,044;0,980;0,024;0,058;0,200;224,30;49,90;3795,697;1392,474;'01_03_14_08_c3_00_02_01_f3_00_2c_00_18_00_3a_03_d4_00_39_ea_f1_00_15_3f_5a_;0
2024-04-21 00:11:23;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3795,698;1411,160;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_39_ea_f2_00_15_88_58_;0
2024-04-21 00:12:30;0,043;0,953;0,025;0,058;0,200;225,60;50,00;3795,699;1436,258;'01_03_14_08_d0_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_39_ea_f3_00_15_ea_62_;0
2024-04-21 00:13:32;0,043;0,950;0,025;0,058;0,200;226,30;50,00;3795,700;1380,823;'01_03_14_08_d7_00_02_01_f4_00_2b_00_19_00_3a_03_b6_00_39_ea_f4_00_15_11_d7_;0
2024-04-21 00:14:34;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3795,700;1395,379;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_39_ea_f4_00_15_4a_b3_;0
2024-04-21 00:15:41;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3795,701;1424,594;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_39_ea_f5_00_15_bc_d2_;0
2024-04-21 00:16:42;0,044;0,969;0,025;0,059;0,200;227,00;50,00;3795,702;1435,546;'01_03_14_08_de_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_39_ea_f6_00_15_e7_9a_;0
2024-04-21 00:17:43;0,044;0,970;0,026;0,059;0,200;226,60;49,90;3795,703;1391,660;'01_03_14_08_da_00_02_01_f3_00_2c_00_1a_00_3b_03_ca_00_39_ea_f7_00_15_3c_2c_;0
2024-04-21 00:18:44;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3795,704;1410,848;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_39_ea_f8_00_15_87_20_;0
2024-04-21 00:19:45;0,044;0,974;0,024;0,058;0,200;225,70;50,00;3795,704;1421,024;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_39_ea_f8_00_15_ae_e0_;0
2024-04-21 00:20:47;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3795,705;1392,941;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_39_ea_f9_00_15_41_2d_;0
2024-04-21 00:21:49;0,044;0,974;0,023;0,058;0,200;225,80;50,00;3795,706;1407,856;'01_03_14_08_d2_00_02_01_f4_00_2c_00_17_00_3a_03_ce_00_39_ea_fa_00_15_7b_70_;0
2024-04-21 00:22:55;0,044;0,976;0,023;0,058;0,200;225,40;50,00;3795,707;1377,059;'01_03_14_08_ce_00_02_01_f4_00_2c_00_17_00_3a_03_d0_00_39_ea_fb_00_15_03_23_;0
2024-04-21 00:23:56;0,043;0,956;0,023;0,058;0,200;224,70;50,00;3795,707;1407,999;'01_03_14_08_c7_00_02_01_f4_00_2b_00_17_00_3a_03_bc_00_39_ea_fb_00_15_7b_ff_;0
2024-04-21 00:24:58;0,044;0,976;0,023;0,058;0,200;225,30;50,00;3795,708;1439,398;'01_03_14_08_cd_00_02_01_f4_00_2c_00_17_00_3a_03_d0_00_39_ea_fc_00_15_f6_a6_;0
2024-04-21 00:25:59;0,044;0,973;0,024;0,058;0,200;226,10;50,00;3795,709;1408,209;'01_03_14_08_d5_00_02_01_f4_00_2c_00_18_00_3a_03_cd_00_39_ea_fd_00_15_7c_d1_;0
2024-04-21 00:27:01;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3795,710;1410,493;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_ea_fe_00_15_85_bd_;0
2024-04-21 00:28:02;0,044;0,976;0,023;0,058;0,200;225,30;50,00;3795,710;1398,630;'01_03_14_08_cd_00_02_01_f4_00_2c_00_17_00_3a_03_d0_00_39_ea_fe_00_15_57_66_;0
2024-04-21 00:29:09;0,044;0,975;0,024;0,058;0,200;225,60;50,00;3795,711;1389,085;'01_03_14_08_d0_00_02_01_f4_00_2c_00_18_00_3a_03_cf_00_39_ea_ff_00_15_32_1d_;0
2024-04-21 00:30:09;0,044;0,973;0,024;0,059;0,200;226,10;50,00;3795,712;1433,933;'01_03_14_08_d5_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_39_eb_00_00_15_e1_4d_;0
2024-04-21 00:31:55;0,043;0,955;0,024;0,058;0,200;224,90;49,90;3795,713;1388,813;'01_03_14_08_c9_00_02_01_f3_00_2b_00_18_00_3a_03_bb_00_39_eb_01_00_15_31_0d_;0
2024-04-21 00:32:56;0,044;0,983;0,023;0,057;0,200;223,60;50,00;3795,714;1414,061;'01_03_14_08_bc_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_39_eb_02_00_15_93_ad_;0
2024-04-21 00:33:58;0,043;0,957;0,024;0,057;0,200;224,60;50,00;3795,715;1438,250;'01_03_14_08_c6_00_02_01_f4_00_2b_00_18_00_39_03_bd_00_39_eb_03_00_15_f2_2a_;0
2024-04-21 00:35:00;0,043;0,958;0,024;0,057;0,200;224,30;50,00;3795,715;1379,814;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_39_03_be_00_39_eb_03_00_15_0d_e6_;0
2024-04-21 00:36:01;0,043;0,955;0,024;0,058;0,200;225,10;50,00;3795,716;1384,374;'01_03_14_08_cb_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_39_eb_04_00_15_1f_b6_;0
2024-04-21 00:37:08;0,043;0,959;0,023;0,057;0,200;224,10;50,00;3795,717;1422,475;'01_03_14_08_c1_00_02_01_f4_00_2b_00_17_00_39_03_bf_00_39_eb_05_00_15_b4_8b_;0
2024-04-21 00:38:10;0,043;0,964;0,022;0,057;0,200;222,80;50,00;3795,718;1383,799;'01_03_14_08_b4_00_02_01_f4_00_2b_00_16_00_39_03_c4_00_39_eb_06_00_15_1d_77_;0
2024-04-21 00:39:11;0,043;0,961;0,023;0,057;0,200;223,70;50,00;3795,719;1426,134;'01_03_14_08_bd_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_eb_07_00_15_c2_d6_;0
2024-04-21 00:40:12;0,043;0,963;0,022;0,057;0,200;223,20;50,00;3795,719;1386,790;'01_03_14_08_b8_00_02_01_f4_00_2b_00_16_00_39_03_c3_00_39_eb_07_00_15_29_26_;0
2024-04-21 00:41:19;0,043;0,967;0,021;0,056;0,200;222,20;50,00;3795,720;1380,986;'01_03_14_08_ae_00_02_01_f4_00_2b_00_15_00_38_03_c7_00_39_eb_08_00_15_12_7a_;0
2024-04-21 00:42:21;0,043;0,967;0,021;0,057;0,200;222,20;50,00;3795,721;1396,266;'01_03_14_08_ae_00_02_01_f4_00_2b_00_15_00_39_03_c7_00_39_eb_09_00_15_4e_2a_;0
2024-04-21 00:43:23;0,043;0,961;0,022;0,057;0,200;223,50;50,00;3795,722;1433,441;'01_03_14_08_bb_00_02_01_f4_00_2b_00_16_00_39_03_c1_00_39_eb_0a_00_15_df_61_;0
2024-04-21 00:44:25;0,056;0,835;0,018;0,071;0,300;223,40;50,00;3795,722;1382,084;'01_03_14_08_ba_00_03_01_f4_00_38_00_12_00_47_03_43_00_39_eb_0a_00_15_16_c4_;0
2024-04-21 00:45:26;0,056;0,834;0,018;0,071;0,300;223,60;50,00;3795,723;1433,420;'01_03_14_08_bc_00_03_01_f4_00_38_00_12_00_47_03_42_00_39_eb_0b_00_15_df_4c_;0
2024-04-21 00:46:33;0,055;0,822;0,018;0,070;0,300;222,80;50,00;3795,724;1417,588;'01_03_14_08_b4_00_03_01_f4_00_37_00_12_00_46_03_36_00_39_eb_0c_00_15_a1_74_;0
2024-04-21 00:47:34;0,055;0,818;0,018;0,070;0,300;224,00;50,00;3795,725;1384,079;'01_03_14_08_c0_00_03_01_f4_00_37_00_12_00_46_03_32_00_39_eb_0d_00_15_1e_8f_;0
2024-04-21 00:48:36;0,056;0,827;0,020;0,071;0,300;225,50;50,00;3795,726;1386,381;'01_03_14_08_cf_00_03_01_f4_00_38_00_14_00_47_03_3b_00_39_eb_0e_00_15_27_8d_;0
2024-04-21 00:49:38;0,056;0,826;0,020;0,071;0,300;225,80;50,00;3795,727;1412,323;'01_03_14_08_d2_00_03_01_f4_00_38_00_14_00_47_03_3a_00_39_eb_0f_00_15_8c_e3_;0
2024-04-21 00:50:39;0,055;0,821;0,018;0,070;0,300;223,30;50,00;3795,728;1408,287;'01_03_14_08_b9_00_03_01_f4_00_37_00_12_00_46_03_35_00_39_eb_10_00_15_7d_1f_;0
2024-04-21 00:51:40;0,055;0,815;0,019;0,070;0,300;224,70;50,00;3795,729;1418,176;'01_03_14_08_c7_00_03_01_f4_00_37_00_13_00_46_03_2f_00_39_eb_11_00_15_a3_c0_;0
2024-04-21 00:52:47;0,055;0,819;0,017;0,070;0,300;223,80;50,00;3795,730;1376,495;'01_03_14_08_be_00_03_01_f4_00_37_00_11_00_46_03_33_00_39_eb_12_00_15_00_ef_;0
2024-04-21 00:53:49;0,055;0,819;0,018;0,069;0,300;223,60;50,00;3795,731;1389,347;'01_03_14_08_bc_00_03_01_f4_00_37_00_12_00_45_03_33_00_39_eb_13_00_15_33_23_;0
2024-04-21 00:54:50;0,055;0,816;0,019;0,070;0,300;224,40;50,00;3795,732;1382,724;'01_03_14_08_c4_00_03_01_f4_00_37_00_13_00_46_03_30_00_39_eb_14_00_15_19_44_;0
2024-04-21 00:55:52;0,055;0,818;0,018;0,070;0,300;224,10;50,00;3795,733;1418,100;'01_03_14_08_c1_00_03_01_f4_00_37_00_12_00_46_03_32_00_39_eb_15_00_15_a3_74_;0
2024-04-21 00:56:53;0,055;0,815;0,019;0,071;0,300;224,80;50,00;3795,734;1394,820;'01_03_14_08_c8_00_03_01_f4_00_37_00_13_00_47_03_2f_00_39_eb_16_00_15_48_84_;0
2024-04-21 00:57:54;0,055;0,810;0,020;0,071;0,300;226,30;50,00;3795,735;1426,918;'01_03_14_08_d7_00_03_01_f4_00_37_00_14_00_47_03_2a_00_39_eb_17_00_15_c5_e6_;0
2024-04-21 00:59:00;0,055;0,813;0,020;0,071;0,300;225,30;50,00;3795,736;1432,639;'01_03_14_08_cd_00_03_01_f4_00_37_00_14_00_47_03_2d_00_39_eb_18_00_15_dc_3f_;0
2024-04-21 01:00:02;0,055;0,815;0,019;0,071;0,300;224,90;50,00;3795,737;1394,043;'01_03_14_08_c9_00_03_01_f4_00_37_00_13_00_47_03_2f_00_39_eb_19_00_15_45_7b_;0
2024-04-21 01:01:04;0,055;0,813;0,020;0,071;0,300;225,40;49,90;3795,738;1408,697;'01_03_14_08_ce_00_03_01_f3_00_37_00_14_00_47_03_2d_00_39_eb_1a_00_15_7e_b9_;0
2024-04-21 01:02:05;0,055;0,810;0,021;0,071;0,300;226,10;50,00;3795,739;1407,137;'01_03_14_08_d5_00_03_01_f4_00_37_00_15_00_47_03_2a_00_39_eb_1b_00_15_78_a1_;0
2024-04-21 01:03:07;0,055;0,814;0,020;0,071;0,300;225,10;49,90;3795,740;1401,204;'01_03_14_08_cb_00_03_01_f3_00_37_00_14_00_47_03_2e_00_39_eb_1c_00_15_61_74_;0
2024-04-21 01:04:07;0,043;0,957;0,024;0,057;0,200;224,50;50,00;3795,741;1431,144;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_39_03_bd_00_39_eb_1d_00_15_d6_68_;0
2024-04-21 01:05:09;0,044;0,974;0,024;0,058;0,200;225,70;50,00;3795,741;1425,131;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_39_eb_1d_00_15_be_eb_;0
2024-04-21 01:06:16;0,043;0,957;0,024;0,058;0,200;224,50;50,00;3795,742;1389,208;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_3a_03_bd_00_39_eb_1e_00_15_32_98_;0
2024-04-21 01:07:17;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3795,743;1434,696;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_39_eb_1f_00_15_e4_48_;0
2024-04-21 01:08:18;0,043;0,961;0,023;0,057;0,200;223,50;50,00;3795,744;1440,341;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_eb_20_00_15_fa_55_;0
2024-04-21 01:09:20;0,044;0,976;0,024;0,058;0,200;225,20;50,00;3795,744;1391,432;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_39_eb_20_00_15_3b_48_;0
2024-04-21 01:10:21;0,043;0,957;0,024;0,057;0,200;224,50;50,00;3795,745;1381,988;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_39_03_bd_00_39_eb_21_00_15_16_64_;0
2024-04-21 01:11:23;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3795,746;1376,960;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_39_eb_22_00_15_02_c0_;0
2024-04-21 01:12:29;0,043;0,957;0,024;0,057;0,200;224,50;50,00;3795,747;1423,268;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_39_03_bd_00_39_eb_23_00_15_b7_a4_;0
2024-04-21 01:13:31;0,043;0,957;0,023;0,058;0,200;224,50;50,00;3795,748;1385,089;'01_03_14_08_c5_00_02_01_f4_00_2b_00_17_00_3a_03_bd_00_39_eb_24_00_15_22_81_;0
2024-04-21 01:14:33;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3795,748;1438,014;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_eb_24_00_15_f1_3e_;0
2024-04-21 01:15:40;0,044;0,970;0,025;0,059;0,200;226,60;50,00;3795,749;1430,959;'01_03_14_08_da_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_eb_25_00_15_d5_af_;0
2024-04-21 01:16:42;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3795,750;1405,227;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_39_eb_26_00_15_71_2b_;0
2024-04-21 01:17:44;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3795,751;1391,810;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_eb_27_00_15_3c_c2_;0
2024-04-21 01:18:46;0,044;0,970;0,026;0,060;0,200;226,70;50,00;3795,751;1401,063;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_39_eb_27_00_15_60_e7_;0
2024-04-21 01:19:52;0,043;0,949;0,025;0,058;0,200;226,40;49,90;3795,752;1438,406;'01_03_14_08_d8_00_02_01_f3_00_2b_00_19_00_3a_03_b5_00_39_eb_28_00_15_f2_c6_;0
2024-04-21 01:20:54;0,043;0,950;0,025;0,059;0,200;226,10;50,00;3795,753;1438,777;'01_03_14_08_d5_00_02_01_f4_00_2b_00_19_00_3b_03_b6_00_39_eb_29_00_15_f4_39_;0
2024-04-21 01:21:54;0,044;0,974;0,024;0,058;0,200;225,80;50,00;3795,754;1395,553;'01_03_14_08_d2_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_39_eb_2a_00_15_4b_61_;0
2024-04-21 01:22:56;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3795,754;1396,637;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_39_eb_2a_00_15_4f_9d_;0
2024-04-21 01:23:57;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3795,755;1425,725;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_eb_2b_00_15_c1_3d_;0
2024-04-21 01:24:59;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3795,756;1417,740;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_39_eb_2c_00_15_a2_0c_;0
2024-04-21 01:26:05;0,043;0,954;0,023;0,058;0,200;225,20;50,00;3795,757;1399,774;'01_03_14_08_cc_00_02_01_f4_00_2b_00_17_00_3a_03_ba_00_39_eb_2d_00_15_5b_de_;0
2024-04-21 01:27:07;0,043;0,953;0,024;0,058;0,200;225,40;50,00;3795,758;1429,874;'01_03_14_08_ce_00_02_01_f4_00_2b_00_18_00_3a_03_b9_00_39_eb_2e_00_15_d1_72_;0
2024-04-21 01:28:09;0,044;0,964;0,025;0,060;0,200;228,10;50,00;3795,758;1402,589;'01_03_14_08_e9_00_02_01_f4_00_2c_00_19_00_3c_03_c4_00_39_eb_2e_00_15_66_dd_;0
2024-04-21 01:29:09;0,044;0,967;0,025;0,059;0,200;227,50;50,00;3795,759;1423,860;'01_03_14_08_e3_00_02_01_f4_00_2c_00_19_00_3b_03_c7_00_39_eb_2f_00_15_b9_f4_;0
2024-04-21 01:30:11;0,043;0,949;0,025;0,058;0,200;226,40;50,00;3795,760;1390,019;'01_03_14_08_d8_00_02_01_f4_00_2b_00_19_00_3a_03_b5_00_39_eb_30_00_15_35_c3_;0
2024-04-21 01:31:58;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3795,761;1433,850;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_eb_31_00_15_e0_fa_;0
2024-04-21 01:32:59;0,044;0,972;0,024;0,059;0,200;226,30;50,00;3795,762;1387,002;'01_03_14_08_d7_00_02_01_f4_00_2c_00_18_00_3b_03_cc_00_39_eb_32_00_15_29_fa_;0
2024-04-21 01:34:00;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3795,763;1414,090;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_39_eb_33_00_15_93_ca_;0
2024-04-21 01:35:02;0,044;0,976;0,024;0,058;0,200;225,40;50,00;3795,763;1422,133;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_39_eb_33_00_15_b3_35_;0
2024-04-21 01:36:03;0,043;0,954;0,024;0,058;0,200;225,30;50,00;3795,764;1411,057;'01_03_14_08_cd_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_39_eb_34_00_15_87_f1_;0
2024-04-21 01:37:04;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3795,765;1426,899;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_eb_35_00_15_c5_d3_;0
2024-04-21 01:38:10;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3795,766;1405,166;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_39_eb_36_00_15_70_ee_;0
2024-04-21 01:39:12;0,044;0,975;0,024;0,058;0,200;225,50;50,00;3795,766;1404,937;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3a_03_cf_00_39_eb_36_00_15_70_09_;0
2024-04-21 01:40:13;0,044;0,976;0,024;0,059;0,200;225,20;50,00;3795,767;1410,780;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_39_eb_37_00_15_86_dc_;0
2024-04-21 01:41:14;0,044;0,976;0,024;0,058;0,200;225,30;49,90;3795,768;1425,841;'01_03_14_08_cd_00_02_01_f3_00_2c_00_18_00_3a_03_d0_00_39_eb_38_00_15_c1_b1_;0
2024-04-21 01:42:15;0,043;0,955;0,024;0,058;0,200;224,90;50,00;3795,769;1439,682;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_39_eb_39_00_15_f7_c2_;0
2024-04-21 01:43:16;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3795,769;1422,280;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_39_eb_39_00_15_b3_c8_;0
2024-04-21 01:44:17;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3795,770;1425,211;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_39_eb_3a_00_15_bf_3b_;0
2024-04-21 01:45:23;0,044;0,976;0,025;0,059;0,200;225,30;50,00;3795,771;1408,991;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_39_eb_3b_00_15_7f_df_;0
2024-04-21 01:46:25;0,044;0,970;0,025;0,059;0,200;226,70;50,00;3795,772;1390,996;'01_03_14_08_db_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_eb_3c_00_15_39_94_;0
2024-04-21 01:47:26;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3795,772;1418,185;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_39_eb_3c_00_15_a3_c9_;0
2024-04-21 01:48:28;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3795,773;1422,925;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_39_eb_3d_00_15_b6_4d_;0
2024-04-21 01:49:30;0,044;0,976;0,024;0,058;0,200;225,30;50,00;3795,774;1402,546;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_39_eb_3e_00_15_66_b2_;0
2024-04-21 01:50:31;0,044;0,976;0,024;0,059;0,200;225,20;50,00;3795,775;1378,078;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_39_eb_3f_00_15_07_1e_;0
2024-04-21 01:51:37;0,044;0,972;0,024;0,059;0,200;226,20;50,00;3795,776;1422,365;'01_03_14_08_d6_00_02_01_f4_00_2c_00_18_00_3b_03_cc_00_39_eb_40_00_15_b4_1d_;0
2024-04-21 01:52:37;0,044;0,971;0,024;0,059;0,200;226,50;50,00;3795,776;1414,600;'01_03_14_08_d9_00_02_01_f4_00_2c_00_18_00_3b_03_cb_00_39_eb_40_00_15_95_c8_;0
2024-04-21 01:53:39;0,044;0,970;0,025;0,059;0,200;226,60;50,00;3795,777;1414,256;'01_03_14_08_da_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_eb_41_00_15_94_70_;0
2024-04-21 01:54:41;0,044;0,967;0,026;0,060;0,200;227,50;50,00;3795,778;1376,605;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_eb_42_00_15_01_5d_;0
2024-04-21 01:55:42;0,043;0,944;0,026;0,059;0,200;227,70;50,00;3795,779;1438,309;'01_03_14_08_e5_00_02_01_f4_00_2b_00_1a_00_3b_03_b0_00_39_eb_43_00_15_f2_65_;0
2024-04-21 01:56:43;0,044;0,967;0,026;0,060;0,200;227,50;50,00;3795,779;1396,893;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_eb_43_00_15_50_9d_;0
2024-04-21 01:57:44;0,044;0,970;0,026;0,059;0,200;226,80;49,90;3795,780;1393,855;'01_03_14_08_dc_00_02_01_f3_00_2c_00_1a_00_3b_03_ca_00_39_eb_44_00_15_44_bf_;0
2024-04-21 01:58:51;0,044;0,969;0,025;0,059;0,200;226,90;50,00;3795,781;1397,701;'01_03_14_08_dd_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_39_eb_45_00_15_53_c5_;0
2024-04-21 01:59:52;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3795,782;1435,845;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_eb_46_00_15_e8_c5_;0
2024-04-21 02:00:54;0,044;0,971;0,026;0,059;0,200;226,40;49,90;3795,782;1377,423;'01_03_14_08_d8_00_02_01_f3_00_2c_00_1a_00_3b_03_cb_00_39_eb_46_00_15_04_8f_;0
2024-04-21 02:01:55;0,044;0,977;0,024;0,058;0,200;225,10;49,90;3795,783;1402,913;'01_03_14_08_cb_00_02_01_f3_00_2c_00_18_00_3a_03_d1_00_39_eb_47_00_15_68_21_;0
2024-04-21 02:02:56;0,044;0,978;0,024;0,058;0,200;224,90;49,90;3795,784;1381,018;'01_03_14_08_c9_00_02_01_f3_00_2c_00_18_00_3a_03_d2_00_39_eb_48_00_15_12_9a_;0
2024-04-21 02:03:57;0,043;0,948;0,026;0,059;0,200;226,70;49,90;3795,785;1439,048;'01_03_14_08_db_00_02_01_f3_00_2b_00_1a_00_3b_03_b4_00_39_eb_49_00_15_f5_48_;0
2024-04-21 02:05:05;0,044;0,970;0,026;0,059;0,200;226,80;49,90;3795,785;1430,908;'01_03_14_08_dc_00_02_01_f3_00_2c_00_1a_00_3b_03_ca_00_39_eb_49_00_15_d5_7c_;0
2024-04-21 02:06:06;0,044;0,970;0,026;0,060;0,200;226,60;49,90;3795,786;1412,036;'01_03_14_08_da_00_02_01_f3_00_2c_00_1a_00_3c_03_ca_00_39_eb_4a_00_15_8b_c4_;0
2024-04-21 02:07:07;0,043;0,950;0,025;0,059;0,200;226,10;49,90;3795,787;1381,093;'01_03_14_08_d5_00_02_01_f3_00_2b_00_19_00_3b_03_b6_00_39_eb_4b_00_15_12_e5_;0
2024-04-21 02:08:09;0,044;0,971;0,025;0,059;0,200;226,50;49,90;3795,788;1381,941;'01_03_14_08_d9_00_02_01_f3_00_2c_00_19_00_3b_03_cb_00_39_eb_4c_00_15_16_35_;0
2024-04-21 02:09:11;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3795,789;1391,883;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_39_eb_4d_00_15_3d_0b_;0
2024-04-21 02:10:17;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3795,789;1394,778;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_eb_4d_00_15_48_5a_;0
2024-04-21 02:11:19;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3795,790;1436,894;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_eb_4e_00_15_ec_de_;0
2024-04-21 02:12:21;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3795,791;1427,211;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_eb_4f_00_15_c7_0b_;0
2024-04-21 02:13:22;0,044;0,967;0,026;0,060;0,200;227,50;50,00;3795,792;1417,560;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_eb_50_00_15_a1_58_;0
2024-04-21 02:14:23;0,044;0,967;0,026;0,060;0,200;227,50;50,00;3795,792;1417,560;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_eb_50_00_15_a1_58_;0
2024-04-21 02:15:24;0,044;0,968;0,026;0,060;0,200;227,20;49,90;3795,793;1379,550;'01_03_14_08_e0_00_02_01_f3_00_2c_00_1a_00_3c_03_c8_00_39_eb_51_00_15_0c_de_;0
2024-04-21 02:16:30;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3795,794;1410,557;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_eb_52_00_15_85_fd_;0
2024-04-21 02:17:32;0,044;0,965;0,027;0,060;0,200;227,80;50,00;3795,795;1424,040;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_39_eb_53_00_15_ba_a8_;0
2024-04-21 02:18:33;0,044;0,970;0,025;0,059;0,200;226,70;50,00;3795,795;1378,697;'01_03_14_08_db_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_eb_53_00_15_09_89_;0
2024-04-21 02:19:40;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3795,796;1418,337;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_eb_54_00_15_a4_61_;0
2024-04-21 02:20:41;0,043;0,954;0,024;0,058;0,200;225,20;50,00;3795,797;1436,627;'01_03_14_08_cc_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_39_eb_55_00_15_eb_d3_;0
2024-04-21 02:21:43;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3795,798;1397,029;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_eb_56_00_15_51_25_;0
2024-04-21 02:22:44;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3795,799;1423,552;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_eb_57_00_15_b8_c0_;0
2024-04-21 02:23:46;0,044;0,970;0,026;0,059;0,200;226,60;49,90;3795,799;1392,114;'01_03_14_08_da_00_02_01_f3_00_2c_00_1a_00_3b_03_ca_00_39_eb_57_00_15_3d_f2_;0
2024-04-21 02:24:47;0,044;0,972;0,025;0,059;0,200;226,30;49,90;3795,800;1395,224;'01_03_14_08_d7_00_02_01_f3_00_2c_00_19_00_3b_03_cc_00_39_eb_58_00_15_4a_18_;0
2024-04-21 02:25:53;0,044;0,964;0,027;0,060;0,200;228,20;49,90;3795,801;1433,145;'01_03_14_08_ea_00_02_01_f3_00_2c_00_1b_00_3c_03_c4_00_39_eb_59_00_15_de_39_;0
2024-04-21 02:26:54;0,044;0,966;0,027;0,060;0,200;227,60;50,00;3795,802;1384,466;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_39_eb_5a_00_15_20_12_;0
2024-04-21 02:27:56;0,044;0,967;0,025;0,060;0,200;227,30;50,00;3795,802;1439,654;'01_03_14_08_e1_00_02_01_f4_00_2c_00_19_00_3c_03_c7_00_39_eb_5a_00_15_f7_a6_;0
2024-04-21 02:28:57;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3795,803;1383,658;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_eb_5b_00_15_1c_ea_;0
2024-04-21 02:29:58;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3795,804;1381,839;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_eb_5c_00_15_15_cf_;0
2024-04-21 02:31:05;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3795,805;1399,538;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_eb_5d_00_15_5a_f2_;0
2024-04-21 02:32:01;0,044;0,971;0,025;0,059;0,200;226,50;49,90;3795,805;1394,224;'01_03_14_08_d9_00_02_01_f3_00_2c_00_19_00_3b_03_cb_00_39_eb_5d_00_15_46_30_;0
2024-04-21 02:33:02;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3795,806;1394,174;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_eb_5e_00_15_45_fe_;0
2024-04-21 02:34:03;0,043;0,946;0,026;0,059;0,200;227,10;50,00;3795,807;1426,622;'01_03_14_08_df_00_02_01_f4_00_2b_00_1a_00_3b_03_b2_00_39_eb_5f_00_15_c4_be_;0
2024-04-21 02:35:05;0,044;0,964;0,027;0,060;0,200;228,00;50,00;3795,808;1388,686;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_eb_60_00_15_30_8e_;0
2024-04-21 02:36:07;0,044;0,964;0,027;0,060;0,200;228,00;50,00;3795,808;1388,686;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_eb_60_00_15_30_8e_;0
2024-04-21 02:37:09;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3795,809;1406,450;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_eb_61_00_15_75_f2_;0
2024-04-21 02:38:16;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3795,810;1436,552;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_39_eb_62_00_15_eb_88_;0
2024-04-21 02:39:17;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3795,811;1431,455;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_39_eb_63_00_15_d7_9f_;0
2024-04-21 02:40:19;0,044;0,974;0,024;0,059;0,200;225,70;49,90;3795,812;1385,888;'01_03_14_08_d1_00_02_01_f3_00_2c_00_18_00_3b_03_ce_00_39_eb_64_00_15_25_a0_;0
2024-04-21 02:41:20;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3795,812;1384,986;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_39_eb_64_00_15_22_1a_;0
2024-04-21 02:42:26;0,044;0,974;0,025;0,059;0,200;225,80;49,90;3795,813;1389,784;'01_03_14_08_d2_00_02_01_f3_00_2c_00_19_00_3b_03_ce_00_39_eb_65_00_15_34_d8_;0
2024-04-21 02:43:27;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3795,814;1390,674;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_eb_66_00_15_38_52_;0
2024-04-21 02:44:29;0,044;0,967;0,026;0,059;0,200;227,40;50,00;3795,815;1379,162;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_eb_67_00_15_0b_5a_;0
2024-04-21 02:45:31;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3795,815;1394,435;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_eb_67_00_15_47_03_;0
2024-04-21 02:46:38;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3795,816;1379,605;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_eb_68_00_15_0d_15_;0
2024-04-21 02:47:39;0,044;0,973;0,025;0,059;0,200;226,10;49,90;3795,817;1405,615;'01_03_14_08_d5_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_39_eb_69_00_15_72_af_;0
2024-04-21 02:48:41;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3795,818;1392,821;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_eb_6a_00_15_40_b5_;0
2024-04-21 02:49:42;0,044;0,973;0,025;0,058;0,200;225,90;49,90;3795,818;1378,231;'01_03_14_08_d3_00_02_01_f3_00_2c_00_19_00_3a_03_cd_00_39_eb_6a_00_15_07_b7_;0
2024-04-21 02:50:43;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3795,819;1380,725;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_eb_6b_00_15_11_75_;0
2024-04-21 02:51:45;0,044;0,971;0,025;0,058;0,200;226,50;50,00;3795,820;1400,173;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3a_03_cb_00_39_eb_6c_00_15_5d_6d_;0
2024-04-21 02:52:51;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3795,821;1415,373;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_eb_6d_00_15_98_cd_;0
2024-04-21 02:53:52;0,044;0,970;0,025;0,059;0,200;226,80;50,00;3795,822;1387,825;'01_03_14_08_dc_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_eb_6e_00_15_2d_31_;0
2024-04-21 02:54:54;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3795,822;1394,161;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_eb_6e_00_15_45_f1_;0
2024-04-21 02:55:56;0,044;0,974;0,024;0,058;0,200;225,80;50,00;3795,823;1399,476;'01_03_14_08_d2_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_39_eb_6f_00_15_5a_b4_;0
2024-04-21 02:56:57;0,043;0,949;0,025;0,058;0,200;226,40;49,90;3795,824;1405,717;'01_03_14_08_d8_00_02_01_f3_00_2b_00_19_00_3a_03_b5_00_39_eb_70_00_15_73_15_;0
2024-04-21 02:58:04;0,044;0,966;0,026;0,060;0,200;227,70;50,00;3795,825;1403,162;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_39_eb_71_00_15_69_1a_;0
2024-04-21 02:59:06;0,044;0,967;0,026;0,059;0,200;227,50;50,00;3795,825;1431,394;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_eb_71_00_15_d7_62_;0
2024-04-21 03:00:07;0,044;0,970;0,025;0,059;0,200;226,60;50,00;3795,826;1401,983;'01_03_14_08_da_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_eb_72_00_15_64_7f_;0
2024-04-21 03:01:09;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3795,827;1439,947;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_eb_73_00_15_f8_cb_;0
2024-04-21 03:02:10;0,044;0,968;0,025;0,059;0,200;227,10;49,90;3795,828;1387,632;'01_03_14_08_df_00_02_01_f3_00_2c_00_19_00_3b_03_c8_00_39_eb_74_00_15_2c_70_;0
2024-04-21 03:03:11;0,043;0,950;0,025;0,058;0,200;226,20;50,00;3795,828;1387,583;'01_03_14_08_d6_00_02_01_f4_00_2b_00_19_00_3a_03_b6_00_39_eb_74_00_15_2c_3f_;0
2024-04-21 03:04:13;0,044;0,975;0,024;0,058;0,200;225,60;50,00;3795,829;1380,875;'01_03_14_08_d0_00_02_01_f4_00_2c_00_18_00_3a_03_cf_00_39_eb_75_00_15_12_0b_;0
2024-04-21 03:05:19;0,044;0,976;0,023;0,058;0,200;225,30;50,00;3795,830;1431,216;'01_03_14_08_cd_00_02_01_f4_00_2c_00_17_00_3a_03_d0_00_39_eb_76_00_15_d6_b0_;0
2024-04-21 03:06:20;0,044;0,968;0,025;0,059;0,200;227,10;50,00;3795,831;1416,050;'01_03_14_08_df_00_02_01_f4_00_2c_00_19_00_3b_03_c8_00_39_eb_77_00_15_9b_72_;0
2024-04-21 03:07:21;0,044;0,975;0,024;0,058;0,200;225,60;50,00;3795,831;1422,283;'01_03_14_08_d0_00_02_01_f4_00_2c_00_18_00_3a_03_cf_00_39_eb_77_00_15_b3_cb_;0
2024-04-21 03:08:22;0,043;0,954;0,023;0,058;0,200;225,20;50,00;3795,832;1395,662;'01_03_14_08_cc_00_02_01_f4_00_2b_00_17_00_3a_03_ba_00_39_eb_78_00_15_4b_ce_;0
2024-04-21 03:09:24;0,043;0,956;0,024;0,057;0,200;224,70;50,00;3795,833;1441,487;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_39_03_bc_00_39_eb_79_00_15_fe_cf_;0
2024-04-21 03:10:25;0,043;0,962;0,023;0,057;0,200;223,40;50,00;3795,834;1430,714;'01_03_14_08_ba_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_39_eb_7a_00_15_d4_ba_;0
2024-04-21 03:11:27;0,043;0,959;0,024;0,057;0,200;224,10;50,00;3795,834;1422,663;'01_03_14_08_c1_00_02_01_f4_00_2b_00_18_00_39_03_bf_00_39_eb_7a_00_15_b5_47_;0
2024-04-21 03:12:33;0,043;0,962;0,023;0,057;0,200;223,40;50,00;3795,835;1410,426;'01_03_14_08_ba_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_39_eb_7b_00_15_85_7a_;0
2024-04-21 03:13:34;0,043;0,963;0,023;0,057;0,200;223,20;50,00;3795,836;1400,259;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_39_eb_7c_00_15_5d_c3_;0
2024-04-21 03:14:36;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3795,837;1433,331;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_eb_7d_00_15_de_f3_;0
2024-04-21 03:15:38;0,044;0,981;0,023;0,058;0,200;224,10;50,00;3795,838;1380,643;'01_03_14_08_c1_00_02_01_f4_00_2c_00_17_00_3a_03_d5_00_39_eb_7e_00_15_11_23_;0
2024-04-21 03:16:45;0,044;0,983;0,023;0,057;0,200;223,80;50,00;3795,838;1387,469;'01_03_14_08_be_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_39_eb_7e_00_15_2b_cd_;0
2024-04-21 03:17:46;0,043;0,958;0,023;0,057;0,200;224,20;50,00;3795,839;1425,878;'01_03_14_08_c2_00_02_01_f4_00_2b_00_17_00_39_03_be_00_39_eb_7f_00_15_c1_d6_;0
2024-04-21 03:18:47;0,044;0,983;0,023;0,057;0,200;223,80;50,00;3795,840;1395,261;'01_03_14_08_be_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_39_eb_80_00_15_4a_3d_;0
2024-04-21 03:19:49;0,043;0,953;0,024;0,057;0,200;225,60;50,00;3795,841;1399,689;'01_03_14_08_d0_00_02_01_f4_00_2b_00_18_00_39_03_b9_00_39_eb_81_00_15_5b_89_;0
2024-04-21 03:20:51;0,044;0,976;0,024;0,058;0,200;225,40;50,00;3795,841;1381,138;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_39_eb_81_00_15_13_12_;0
2024-04-21 03:21:52;0,044;0,976;0,023;0,058;0,200;225,20;50,00;3795,842;1419,966;'01_03_14_08_cc_00_02_01_f4_00_2c_00_17_00_3a_03_d0_00_39_eb_82_00_15_aa_be_;0
2024-04-21 03:22:58;0,043;0,960;0,023;0,057;0,200;223,90;50,00;3795,843;1436,551;'01_03_14_08_bf_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_39_eb_83_00_15_eb_87_;0
2024-04-21 03:24:00;0,043;0,957;0,024;0,057;0,200;224,60;50,00;3795,844;1393,155;'01_03_14_08_c6_00_02_01_f4_00_2b_00_18_00_39_03_bd_00_39_eb_84_00_15_42_03_;0
2024-04-21 03:25:01;0,042;0,933;0,023;0,057;0,200;224,90;50,00;3795,844;1425,282;'01_03_14_08_c9_00_02_01_f4_00_2a_00_17_00_39_03_a5_00_39_eb_84_00_15_bf_82_;0
2024-04-21 03:26:03;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3795,845;1426,484;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_eb_85_00_15_c4_34_;0
2024-04-21 03:27:05;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3795,846;1378,715;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_39_eb_86_00_15_09_9b_;0
2024-04-21 03:28:06;0,043;0,955;0,024;0,058;0,200;225,10;50,00;3795,847;1437,278;'01_03_14_08_cb_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_39_eb_87_00_15_ee_5e_;0
2024-04-21 03:29:12;0,043;0,952;0,025;0,057;0,200;225,70;50,00;3795,847;1413,704;'01_03_14_08_d1_00_02_01_f4_00_2b_00_19_00_39_03_b8_00_39_eb_87_00_15_92_48_;0
2024-04-21 03:30:14;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3795,848;1398,180;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_39_eb_88_00_15_55_a4_;0
2024-04-21 03:32:04;0,044;0,978;0,024;0,058;0,200;224,90;49,90;3795,850;1422,182;'01_03_14_08_c9_00_02_01_f3_00_2c_00_18_00_3a_03_d2_00_39_eb_8a_00_15_b3_66_;0
2024-04-21 03:33:06;0,043;0,953;0,025;0,057;0,200;225,60;50,00;3795,850;1388,215;'01_03_14_08_d0_00_02_01_f4_00_2b_00_19_00_39_03_b9_00_39_eb_8a_00_15_2e_b7_;0
2024-04-21 03:34:07;0,043;0,951;0,025;0,057;0,200;226,00;49,90;3795,851;1386,117;'01_03_14_08_d4_00_02_01_f3_00_2b_00_19_00_39_03_b7_00_39_eb_8b_00_15_26_85_;0
2024-04-21 03:35:08;0,043;0,950;0,025;0,058;0,200;226,10;49,90;3795,852;1420,936;'01_03_14_08_d5_00_02_01_f3_00_2b_00_19_00_3a_03_b6_00_39_eb_8c_00_15_ae_88_;0
2024-04-21 03:36:10;0,043;0,960;0,023;0,057;0,200;223,80;50,00;3795,852;1435,256;'01_03_14_08_be_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_39_eb_8c_00_15_e6_78_;0
2024-04-21 03:37:12;0,043;0,955;0,024;0,057;0,200;224,90;49,90;3795,853;1434,646;'01_03_14_08_c9_00_02_01_f3_00_2b_00_18_00_39_03_bb_00_39_eb_8d_00_15_e4_16_;0
2024-04-21 03:38:17;0,043;0,957;0,024;0,057;0,200;224,50;50,00;3795,854;1386,053;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_39_03_bd_00_39_eb_8e_00_15_26_45_;0
2024-04-21 03:39:18;0,043;0,956;0,023;0,057;0,200;224,80;50,00;3795,855;1407,484;'01_03_14_08_c8_00_02_01_f4_00_2b_00_17_00_39_03_bc_00_39_eb_8f_00_15_79_fc_;0
2024-04-21 03:40:20;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3795,855;1434,725;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_39_eb_8f_00_15_e4_65_;0
2024-04-21 03:41:22;0,042;0,932;0,024;0,057;0,200;225,10;50,00;3795,856;1418,986;'01_03_14_08_cb_00_02_01_f4_00_2a_00_18_00_39_03_a4_00_39_eb_90_00_15_a6_ea_;0
2024-04-21 03:42:23;0,044;0,974;0,024;0,058;0,200;225,80;50,00;3795,857;1391,428;'01_03_14_08_d2_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_39_eb_91_00_15_3b_44_;0
2024-04-21 03:43:25;0,043;0,952;0,024;0,058;0,200;225,80;50,00;3795,858;1431,492;'01_03_14_08_d2_00_02_01_f4_00_2b_00_18_00_3a_03_b8_00_39_eb_92_00_15_d7_c4_;0
2024-04-21 03:44:31;0,044;0,976;0,024;0,058;0,200;225,20;50,00;3795,858;1416,047;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_39_eb_92_00_15_9b_6f_;0
2024-04-21 03:45:33;0,043;0,956;0,024;0,058;0,200;224,80;50,00;3795,859;1416,414;'01_03_14_08_c8_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_39_eb_93_00_15_9c_de_;0
2024-04-21 03:46:34;0,044;0,979;0,023;0,058;0,200;224,50;50,00;3795,860;1419,239;'01_03_14_08_c5_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_39_eb_94_00_15_a7_e7_;0
2024-04-21 03:47:35;0,043;0,958;0,022;0,057;0,200;224,20;50,00;3795,861;1434,846;'01_03_14_08_c2_00_02_01_f4_00_2b_00_16_00_39_03_be_00_39_eb_95_00_15_e4_de_;0
2024-04-21 03:48:36;0,043;0,958;0,024;0,058;0,200;224,20;50,00;3795,862;1389,766;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_39_eb_96_00_15_34_c6_;0
2024-04-21 03:49:38;0,043;0,962;0,023;0,057;0,200;223,30;50,00;3795,862;1397,003;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_39_eb_96_00_15_51_0b_;0
2024-04-21 03:50:45;0,043;0,956;0,024;0,058;0,200;224,70;50,00;3795,863;1411,594;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_39_eb_97_00_15_8a_0a_;0
2024-04-21 03:51:46;0,043;0,957;0,024;0,058;0,200;224,50;50,00;3795,864;1430,385;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_3a_03_bd_00_39_eb_98_00_15_d3_71_;0
2024-04-21 03:52:48;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3795,865;1377,697;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_39_eb_99_00_15_05_a1_;0
2024-04-21 03:53:49;0,044;0,981;0,023;0,057;0,200;224,20;50,00;3795,865;1438,112;'01_03_14_08_c2_00_02_01_f4_00_2c_00_17_00_39_03_d5_00_39_eb_99_00_15_f1_a0_;0
2024-04-21 03:54:51;0,044;0,978;0,024;0,058;0,200;224,80;49,90;3795,866;1412,959;'01_03_14_08_c8_00_02_01_f3_00_2c_00_18_00_3a_03_d2_00_39_eb_9a_00_15_8f_5f_;0
2024-04-21 03:55:57;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3795,867;1392,388;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_eb_9b_00_15_3f_04_;0
2024-04-21 03:56:59;0,043;0,962;0,023;0,057;0,200;223,30;50,00;3795,868;1405,193;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_39_eb_9c_00_15_71_09_;0
2024-04-21 03:58:00;0,043;0,960;0,023;0,057;0,200;223,80;50,00;3795,868;1435,581;'01_03_14_08_be_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_39_eb_9c_00_15_e7_bd_;0
2024-04-21 03:59:02;0,043;0,961;0,023;0,057;0,200;223,70;49,90;3795,869;1418,747;'01_03_14_08_bd_00_02_01_f3_00_2b_00_17_00_39_03_c1_00_39_eb_9d_00_15_a5_fb_;0
2024-04-21 04:00:04;0,043;0,955;0,025;0,057;0,200;225,00;50,00;3795,870;1380,969;'01_03_14_08_ca_00_02_01_f4_00_2b_00_19_00_39_03_bb_00_39_eb_9e_00_15_12_69_;0
2024-04-21 04:01:10;0,043;0,954;0,024;0,057;0,200;225,20;50,00;3795,871;1433,373;'01_03_14_08_cc_00_02_01_f4_00_2b_00_18_00_39_03_ba_00_39_eb_9f_00_15_df_1d_;0
2024-04-21 04:02:11;0,043;0,957;0,024;0,057;0,200;224,50;49,90;3795,871;1388,866;'01_03_14_08_c5_00_02_01_f3_00_2b_00_18_00_39_03_bd_00_39_eb_9f_00_15_31_42_;0
2024-04-21 04:03:12;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3795,872;1430,956;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_39_eb_a0_00_15_d5_ac_;0
2024-04-21 04:04:14;0,043;0,952;0,025;0,058;0,200;225,80;50,00;3795,873;1385,271;'01_03_14_08_d2_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_39_eb_a1_00_15_23_37_;0
2024-04-21 04:05:15;0,044;0,976;0,024;0,058;0,200;225,40;50,00;3795,874;1434,328;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_39_eb_a2_00_15_e2_d8_;0
2024-04-21 04:06:22;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3795,874;1395,088;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_39_eb_a2_00_15_49_90_;0
2024-04-21 04:07:24;0,043;0,960;0,023;0,057;0,200;223,90;50,00;3795,875;1436,237;'01_03_14_08_bf_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_39_eb_a3_00_15_ea_4d_;0
2024-04-21 04:08:25;0,043;0,958;0,022;0,058;0,200;224,20;50,00;3795,876;1417,697;'01_03_14_08_c2_00_02_01_f4_00_2b_00_16_00_3a_03_be_00_39_eb_a4_00_15_a1_e1_;0
2024-04-21 04:09:28;0,043;0,958;0,023;0,057;0,200;224,30;50,00;3795,877;1433,041;'01_03_14_08_c3_00_02_01_f4_00_2b_00_17_00_39_03_be_00_39_eb_a5_00_15_dd_d1_;0
2024-04-21 04:10:29;0,044;0,978;0,023;0,058;0,200;224,90;50,00;3795,877;1439,161;'01_03_14_08_c9_00_02_01_f4_00_2c_00_17_00_3a_03_d2_00_39_eb_a5_00_15_f5_b9_;0
2024-04-21 04:11:35;0,044;0,981;0,022;0,058;0,200;224,20;50,00;3795,878;1429,920;'01_03_14_08_c2_00_02_01_f4_00_2c_00_16_00_3a_03_d5_00_39_eb_a6_00_15_d1_a0_;0
2024-04-21 04:12:36;0,044;0,979;0,024;0,058;0,200;224,50;50,00;3795,879;1402,876;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_39_eb_a7_00_15_67_fc_;0
2024-04-21 04:13:38;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3795,880;1384,150;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_39_eb_a8_00_15_1e_d6_;0
2024-04-21 04:14:39;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3795,881;1396,502;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_39_eb_a9_00_15_4f_16_;0
2024-04-21 04:15:40;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3795,881;1416,907;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_eb_a9_00_15_9e_cb_;0
2024-04-21 04:16:42;0,043;0,960;0,023;0,057;0,200;223,80;50,00;3795,882;1378,227;'01_03_14_08_be_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_39_eb_aa_00_15_07_b3_;0
2024-04-21 04:17:48;0,043;0,957;0,024;0,057;0,200;224,50;50,00;3795,883;1390,478;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_39_03_bd_00_39_eb_ab_00_15_37_8e_;0
2024-04-21 04:18:50;0,042;0,934;0,024;0,056;0,200;224,60;50,00;3795,884;1402,395;'01_03_14_08_c6_00_02_01_f4_00_2a_00_18_00_38_03_a6_00_39_eb_ac_00_15_66_1b_;0
2024-04-21 04:19:51;0,043;0,955;0,024;0,058;0,200;225,00;50,00;3795,884;1418,154;'01_03_14_08_ca_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_39_eb_ac_00_15_a3_aa_;0
2024-04-21 04:20:52;0,043;0,958;0,023;0,057;0,200;224,20;50,00;3795,885;1401,327;'01_03_14_08_c2_00_02_01_f4_00_2b_00_17_00_39_03_be_00_39_eb_ad_00_15_61_ef_;0
2024-04-21 04:21:54;0,043;0,955;0,024;0,058;0,200;225,10;49,90;3795,886;1407,124;'01_03_14_08_cb_00_02_01_f3_00_2b_00_18_00_3a_03_bb_00_39_eb_ae_00_15_78_94_;0
2024-04-21 04:22:55;0,044;0,975;0,024;0,058;0,200;225,50;50,00;3795,887;1417,254;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3a_03_cf_00_39_eb_af_00_15_a0_26_;0
2024-04-21 04:24:02;0,043;0,955;0,024;0,057;0,200;224,90;50,00;3795,887;1377,054;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_39_03_bb_00_39_eb_af_00_15_03_1e_;0
2024-04-21 04:25:03;0,043;0,956;0,024;0,058;0,200;224,70;50,00;3795,888;1391,105;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_39_eb_b0_00_15_3a_01_;0
2024-04-21 04:26:04;0,043;0,956;0,024;0,058;0,200;224,80;50,00;3795,889;1391,828;'01_03_14_08_c8_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_39_eb_b1_00_15_3c_d4_;0
2024-04-21 04:27:06;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3795,890;1389,180;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_39_eb_b2_00_15_32_7c_;0
2024-04-21 04:28:07;0,043;0,955;0,023;0,058;0,200;224,90;50,00;3795,890;1423,356;'01_03_14_08_c9_00_02_01_f4_00_2b_00_17_00_3a_03_bb_00_39_eb_b2_00_15_b7_fc_;0
2024-04-21 04:29:14;0,043;0,962;0,022;0,057;0,200;223,40;50,00;3795,891;1376,376;'01_03_14_08_ba_00_02_01_f4_00_2b_00_16_00_39_03_c2_00_39_eb_b3_00_15_00_78_;0
2024-04-21 04:30:16;0,043;0,958;0,024;0,057;0,200;224,30;50,00;3795,892;1424,832;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_39_03_be_00_39_eb_b4_00_15_bd_c0_;0
2024-04-21 04:32:07;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3795,893;1412,816;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_39_eb_b5_00_15_8e_d0_;0
2024-04-21 04:33:09;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3795,894;1408,720;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_39_eb_b6_00_15_7e_d0_;0
2024-04-21 04:34:09;0,043;0,957;0,024;0,057;0,200;224,50;50,00;3795,895;1439,304;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_39_03_bd_00_39_eb_b7_00_15_f6_48_;0
2024-04-21 04:35:10;0,043;0,957;0,024;0,057;0,200;224,50;50,00;3795,896;1427,019;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_39_03_bd_00_39_eb_b8_00_15_c6_4b_;0
2024-04-21 04:36:12;0,044;0,980;0,023;0,057;0,200;224,30;50,00;3795,896;1412,246;'01_03_14_08_c3_00_02_01_f4_00_2c_00_17_00_39_03_d4_00_39_eb_b8_00_15_8c_96_;0
2024-04-21 04:37:14;0,043;0,958;0,023;0,057;0,200;224,30;50,00;3795,897;1383,447;'01_03_14_08_c3_00_02_01_f4_00_2b_00_17_00_39_03_be_00_39_eb_b9_00_15_1c_17_;0
2024-04-21 04:38:20;0,043;0,960;0,023;0,057;0,200;223,80;50,00;3795,898;1377,910;'01_03_14_08_be_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_39_eb_ba_00_15_06_76_;0
2024-04-21 04:39:21;0,043;0,953;0,024;0,058;0,200;225,50;50,00;3795,899;1440,930;'01_03_14_08_cf_00_02_01_f4_00_2b_00_18_00_3a_03_b9_00_39_eb_bb_00_15_fc_a2_;0
2024-04-21 04:40:23;0,043;0,954;0,024;0,058;0,200;225,30;50,00;3795,899;1422,874;'01_03_14_08_cd_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_39_eb_bb_00_15_b6_1a_;0
2024-04-21 04:41:24;0,043;0,957;0,024;0,057;0,200;224,60;50,00;3795,900;1426,382;'01_03_14_08_c6_00_02_01_f4_00_2b_00_18_00_39_03_bd_00_39_eb_bc_00_15_c3_ce_;0
2024-04-21 04:42:25;0,044;0,979;0,024;0,057;0,200;224,70;50,00;3795,901;1387,379;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_39_03_d3_00_39_eb_bd_00_15_2b_73_;0
2024-04-21 04:43:32;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3795,902;1426,158;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_39_eb_be_00_15_c2_ee_;0
2024-04-21 04:44:33;0,043;0,956;0,024;0,057;0,200;224,80;50,00;3795,902;1382,439;'01_03_14_08_c8_00_02_01_f4_00_2b_00_18_00_39_03_bc_00_39_eb_be_00_15_18_27_;0
2024-04-21 04:45:35;0,043;0,958;0,024;0,057;0,200;224,30;49,90;3795,903;1411,840;'01_03_14_08_c3_00_02_01_f3_00_2b_00_18_00_39_03_be_00_39_eb_bf_00_15_8b_00_;0
2024-04-21 04:46:37;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3795,904;1396,439;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_eb_c0_00_15_4e_d7_;0
2024-04-21 04:47:38;0,043;0,958;0,024;0,057;0,200;224,20;50,00;3795,905;1413,606;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_39_03_be_00_39_eb_c1_00_15_91_e6_;0
2024-04-21 04:48:45;0,043;0,959;0,023;0,057;0,200;224,10;50,00;3795,905;1439,094;'01_03_14_08_c1_00_02_01_f4_00_2b_00_17_00_39_03_bf_00_39_eb_c1_00_15_f5_76_;0
2024-04-21 04:49:46;0,043;0,954;0,024;0,058;0,200;225,20;50,00;3795,906;1399,359;'01_03_14_08_cc_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_39_eb_c2_00_15_5a_3f_;0
2024-04-21 04:50:48;0,043;0,957;0,024;0,057;0,200;224,60;50,00;3795,907;1438,230;'01_03_14_08_c6_00_02_01_f4_00_2b_00_18_00_39_03_bd_00_39_eb_c3_00_15_f2_16_;0
2024-04-21 04:51:49;0,044;0,982;0,023;0,057;0,200;224,00;50,00;3795,908;1387,210;'01_03_14_08_c0_00_02_01_f4_00_2c_00_17_00_39_03_d6_00_39_eb_c4_00_15_2a_ca_;0
2024-04-21 04:52:51;0,043;0,957;0,024;0,057;0,200;224,50;50,00;3795,908;1378,195;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_39_03_bd_00_39_eb_c4_00_15_07_93_;0
2024-04-21 04:53:52;0,043;0,955;0,024;0,058;0,200;224,90;50,00;3795,909;1390,578;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_39_eb_c5_00_15_37_f2_;0
2024-04-21 04:54:58;0,043;0,961;0,023;0,057;0,200;223,70;50,00;3795,910;1413,930;'01_03_14_08_bd_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_eb_c6_00_15_93_2a_;0
2024-04-21 04:56:00;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3795,911;1441,558;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_eb_c7_00_15_ff_16_;0
2024-04-21 04:57:02;0,044;0,979;0,024;0,057;0,200;224,50;49,90;3795,912;1377,299;'01_03_14_08_c5_00_02_01_f3_00_2c_00_18_00_39_03_d3_00_39_eb_c8_00_15_04_13_;0
2024-04-21 04:58:03;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3795,912;1384,136;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_39_eb_c8_00_15_1e_c8_;0
2024-04-21 04:59:05;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3795,913;1425,003;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_39_eb_c9_00_15_be_6b_;0
2024-04-21 05:00:12;0,043;0,955;0,024;0,058;0,200;225,00;50,00;3795,914;1393,589;'01_03_14_08_ca_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_39_eb_ca_00_15_43_b5_;0
2024-04-21 05:01:13;0,044;0,975;0,024;0,058;0,200;225,60;50,00;3795,915;1405,487;'01_03_14_08_d0_00_02_01_f4_00_2c_00_18_00_3a_03_cf_00_39_eb_cb_00_15_72_2f_;0
2024-04-21 05:02:15;0,044;0,974;0,025;0,058;0,200;225,70;49,90;3795,915;1383,661;'01_03_14_08_d1_00_02_01_f3_00_2c_00_19_00_3a_03_ce_00_39_eb_cb_00_15_1c_ed_;0
2024-04-21 05:03:16;0,044;0,974;0,025;0,058;0,200;225,70;49,90;3795,916;1420,588;'01_03_14_08_d1_00_02_01_f3_00_2c_00_19_00_3a_03_ce_00_39_eb_cc_00_15_ad_2c_;0
2024-04-21 05:04:17;0,044;0,982;0,023;0,057;0,200;223,90;50,00;3795,917;1439,510;'01_03_14_08_bf_00_02_01_f4_00_2c_00_17_00_39_03_d6_00_39_eb_cd_00_15_f7_16_;0
2024-04-21 05:05:24;0,044;0,979;0,024;0,058;0,200;224,70;49,90;3795,918;1411,418;'01_03_14_08_c7_00_02_01_f3_00_2c_00_18_00_3a_03_d3_00_39_eb_ce_00_15_89_5a_;0
2024-04-21 05:06:26;0,043;0,955;0,024;0,058;0,200;224,90;49,90;3795,918;1376,562;'01_03_14_08_c9_00_02_01_f3_00_2b_00_18_00_3a_03_bb_00_39_eb_ce_00_15_01_32_;0
2024-04-21 05:07:27;0,043;0,955;0,024;0,058;0,200;225,00;50,00;3795,919;1397,684;'01_03_14_08_ca_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_39_eb_cf_00_15_53_b4_;0
2024-04-21 05:08:29;0,043;0,956;0,024;0,057;0,200;224,80;50,00;3795,920;1407,482;'01_03_14_08_c8_00_02_01_f4_00_2b_00_18_00_39_03_bc_00_39_eb_d0_00_15_79_fa_;0
2024-04-21 05:09:30;0,044;0,979;0,023;0,057;0,200;224,50;50,00;3795,921;1417,922;'01_03_14_08_c5_00_02_01_f4_00_2c_00_17_00_39_03_d3_00_39_eb_d1_00_15_a2_c2_;0
2024-04-21 05:10:32;0,044;0,976;0,024;0,058;0,200;225,30;50,00;3795,921;1398,599;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_39_eb_d1_00_15_57_47_;0
2024-04-21 05:11:38;0,044;0,976;0,025;0,058;0,200;225,30;50,00;3795,922;1418,171;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_39_eb_d2_00_15_a3_bb_;0
2024-04-21 05:12:39;0,044;0,976;0,024;0,058;0,200;225,40;50,00;3795,923;1422,019;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_39_eb_d3_00_15_b2_c3_;0
2024-04-21 05:13:41;0,044;0,978;0,024;0,058;0,200;224,80;49,90;3795,924;1437,512;'01_03_14_08_c8_00_02_01_f3_00_2c_00_18_00_3a_03_d2_00_39_eb_d4_00_15_ef_48_;0
