Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-21 05:14:43;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3795,925;1412,814;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_39_eb_d5_00_15_8e_ce_;0
2024-04-21 05:15:49;0,044;0,982;0,023;0,058;0,200;223,90;50,00;3795,925;1401,825;'01_03_14_08_bf_00_02_01_f4_00_2c_00_17_00_3a_03_d6_00_39_eb_d5_00_15_63_e1_;0
2024-04-21 05:16:51;0,043;0,960;0,023;0,057;0,200;223,90;50,00;3795,926;1440,663;'01_03_14_08_bf_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_39_eb_d6_00_15_fb_97_;0
2024-04-21 05:17:53;0,044;0,986;0,022;0,057;0,200;223,00;50,00;3795,927;1425,840;'01_03_14_08_b6_00_02_01_f4_00_2c_00_16_00_39_03_da_00_39_eb_d7_00_15_c1_b0_;0
2024-04-21 05:18:54;0,043;0,959;0,023;0,057;0,200;224,00;49,90;3795,928;1400,399;'01_03_14_08_c0_00_02_01_f3_00_2b_00_17_00_39_03_bf_00_39_eb_d8_00_15_5e_4f_;0
2024-04-21 05:20:00;0,043;0,959;0,024;0,057;0,200;224,00;50,00;3795,928;1386,841;'01_03_14_08_c0_00_02_01_f4_00_2b_00_18_00_39_03_bf_00_39_eb_d8_00_15_29_59_;0
2024-04-21 05:21:02;0,044;0,982;0,024;0,057;0,200;223,90;50,00;3795,929;1410,822;'01_03_14_08_bf_00_02_01_f4_00_2c_00_18_00_39_03_d6_00_39_eb_d9_00_15_87_06_;0
2024-04-21 05:22:03;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3795,930;1404,688;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_eb_da_00_15_6f_10_;0
2024-04-21 05:23:04;0,043;0,961;0,023;0,057;0,200;223,70;50,00;3795,931;1377,068;'01_03_14_08_bd_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_eb_db_00_15_03_2c_;0
2024-04-21 05:24:05;0,044;0,982;0,023;0,057;0,200;223,90;50,00;3795,931;1382,098;'01_03_14_08_bf_00_02_01_f4_00_2c_00_17_00_39_03_d6_00_39_eb_db_00_15_16_d2_;0
2024-04-21 05:25:06;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3795,932;1412,881;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_eb_dc_00_15_8f_11_;0
2024-04-21 05:26:13;0,043;0,962;0,023;0,057;0,200;223,40;50,00;3795,933;1402,201;'01_03_14_08_ba_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_39_eb_dd_00_15_65_59_;0
2024-04-21 05:27:14;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3795,934;1388,241;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_eb_de_00_15_2e_d1_;0
2024-04-21 05:28:15;0,043;0,955;0,023;0,057;0,200;225,00;50,00;3795,934;1386,325;'01_03_14_08_ca_00_02_01_f4_00_2b_00_17_00_39_03_bb_00_39_eb_de_00_15_27_55_;0
2024-04-21 05:29:17;0,043;0,955;0,024;0,058;0,200;224,90;50,00;3795,935;1381,941;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_39_eb_df_00_15_16_35_;0
2024-04-21 05:30:18;0,044;0,976;0,024;0,059;0,200;225,40;50,00;3795,936;1396,572;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_39_eb_e0_00_15_4f_5c_;0
2024-04-21 05:32:10;0,044;0,976;0,024;0,058;0,200;225,20;50,00;3795,937;1403,572;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_39_eb_e1_00_15_6a_b4_;0
2024-04-21 05:33:12;0,044;0,972;0,025;0,059;0,200;226,20;49,90;3795,938;1398,273;'01_03_14_08_d6_00_02_01_f3_00_2c_00_19_00_3b_03_cc_00_39_eb_e2_00_15_56_01_;0
2024-04-21 05:34:13;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3795,939;1439,451;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_39_eb_e3_00_15_f6_db_;0
2024-04-21 05:35:14;0,043;0,957;0,023;0,058;0,200;224,50;50,00;3795,940;1385,149;'01_03_14_08_c5_00_02_01_f4_00_2b_00_17_00_3a_03_bd_00_39_eb_e4_00_15_22_bd_;0
2024-04-21 05:36:15;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3795,940;1432,852;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_39_eb_e4_00_15_dd_14_;0
2024-04-21 05:37:22;0,044;0,976;0,023;0,058;0,200;225,20;50,00;3795,941;1383,265;'01_03_14_08_cc_00_02_01_f4_00_2c_00_17_00_3a_03_d0_00_39_eb_e5_00_15_1b_61_;0
2024-04-21 05:38:24;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3795,942;1391,034;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_eb_e6_00_15_39_ba_;0
2024-04-21 05:39:26;0,044;0,976;0,024;0,059;0,200;225,40;50,00;3795,943;1441,437;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_39_eb_e7_00_15_fe_9d_;0
2024-04-21 05:40:33;0,043;0,955;0,023;0,058;0,200;225,00;50,00;3795,943;1434,536;'01_03_14_08_ca_00_02_01_f4_00_2b_00_17_00_3a_03_bb_00_39_eb_e7_00_15_e3_a8_;0
2024-04-21 05:41:34;0,043;0,951;0,025;0,058;0,200;225,90;50,00;3795,944;1388,573;'01_03_14_08_d3_00_02_01_f4_00_2b_00_19_00_3a_03_b7_00_39_eb_e8_00_15_30_1d_;0
2024-04-21 05:42:36;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3795,945;1421,873;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_39_eb_e9_00_15_b2_31_;0
2024-04-21 05:43:38;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3795,946;1386,201;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_39_eb_ea_00_15_26_d9_;0
2024-04-21 05:44:45;0,044;0,979;0,023;0,058;0,200;224,60;50,00;3795,947;1430,139;'01_03_14_08_c6_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_39_eb_eb_00_15_d2_7b_;0
2024-04-21 05:45:46;0,044;0,974;0,025;0,059;0,200;225,70;49,90;3795,947;1380,535;'01_03_14_08_d1_00_02_01_f3_00_2c_00_19_00_3b_03_ce_00_39_eb_eb_00_15_10_b7_;0
2024-04-21 05:46:47;0,044;0,976;0,024;0,059;0,200;225,20;50,00;3795,948;1439,463;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_39_eb_ec_00_15_f6_e7_;0
2024-04-21 05:47:48;0,043;0,954;0,025;0,059;0,200;225,20;50,00;3795,949;1401,498;'01_03_14_08_cc_00_02_01_f4_00_2b_00_19_00_3b_03_ba_00_39_eb_ed_00_15_62_9a_;0
2024-04-21 05:48:50;0,043;0,958;0,023;0,058;0,200;224,30;50,00;3795,950;1423,671;'01_03_14_08_c3_00_02_01_f4_00_2b_00_17_00_3a_03_be_00_39_eb_ee_00_15_b9_37_;0
2024-04-21 05:49:51;0,043;0,957;0,024;0,058;0,200;224,60;50,00;3795,950;1406,703;'01_03_14_08_c6_00_02_01_f4_00_2b_00_18_00_3a_03_bd_00_39_eb_ee_00_15_76_ef_;0
2024-04-21 05:50:52;0,043;0,954;0,025;0,058;0,200;225,30;50,00;3795,951;1438,518;'01_03_14_08_cd_00_02_01_f4_00_2b_00_19_00_3a_03_ba_00_39_eb_ef_00_15_f3_36_;0
2024-04-21 05:51:54;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3795,952;1421,204;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_39_eb_f0_00_15_af_94_;0
2024-04-21 05:53:00;0,043;0,958;0,023;0,058;0,200;224,40;50,00;3795,953;1392,005;'01_03_14_08_c4_00_02_01_f4_00_2b_00_17_00_3a_03_be_00_39_eb_f1_00_15_3d_85_;0
2024-04-21 05:54:02;0,044;0,980;0,024;0,058;0,200;224,30;49,90;3795,953;1392,294;'01_03_14_08_c3_00_02_01_f3_00_2c_00_18_00_3a_03_d4_00_39_eb_f1_00_15_3e_a6_;0
2024-04-21 05:55:04;0,044;0,975;0,023;0,059;0,200;225,60;50,00;3795,954;1417,126;'01_03_14_08_d0_00_02_01_f4_00_2c_00_17_00_3b_03_cf_00_39_eb_f2_00_15_9f_a6_;0
2024-04-21 05:56:06;0,043;0,953;0,024;0,058;0,200;225,40;50,00;3795,955;1392,968;'01_03_14_08_ce_00_02_01_f4_00_2b_00_18_00_3a_03_b9_00_39_eb_f3_00_15_41_48_;0
2024-04-21 05:57:07;0,044;0,976;0,024;0,058;0,200;225,30;50,00;3795,956;1394,316;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_39_eb_f4_00_15_46_8c_;0
2024-04-21 05:58:08;0,043;0,956;0,024;0,057;0,200;224,70;50,00;3795,956;1404,644;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_39_03_bc_00_39_eb_f4_00_15_6e_e4_;0
2024-04-21 05:59:14;0,043;0,953;0,024;0,059;0,200;225,50;50,00;3795,957;1413,413;'01_03_14_08_cf_00_02_01_f4_00_2b_00_18_00_3b_03_b9_00_39_eb_f5_00_15_91_25_;0
2024-04-21 06:00:16;0,044;0,976;0,024;0,058;0,200;225,30;50,00;3795,958;1435,468;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_39_eb_f6_00_15_e7_4c_;0
2024-04-21 06:01:17;0,044;0,976;0,024;0,059;0,200;225,20;50,00;3795,959;1410,784;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_39_eb_f7_00_15_86_e0_;0
2024-04-21 06:02:19;0,043;0,958;0,024;0,058;0,200;224,40;50,00;3795,959;1437,072;'01_03_14_08_c4_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_39_eb_f7_00_15_ed_90_;0
2024-04-21 06:03:20;0,044;0,976;0,024;0,059;0,200;225,40;50,00;3795,960;1429,339;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_39_eb_f8_00_15_cf_5b_;0
2024-04-21 06:04:27;0,044;0,975;0,024;0,059;0,200;225,50;50,00;3795,961;1396,134;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3b_03_cf_00_39_eb_f9_00_15_4d_a6_;0
2024-04-21 06:05:28;0,044;0,975;0,024;0,059;0,200;225,50;50,00;3795,962;1424,806;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3b_03_cf_00_39_eb_fa_00_15_bd_a6_;0
2024-04-21 06:06:30;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3795,963;1418,367;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_39_eb_fb_00_15_a4_7f_;0
2024-04-21 06:07:32;0,044;0,977;0,024;0,059;0,200;225,10;50,00;3795,963;1434,455;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3b_03_d1_00_39_eb_fb_00_15_e3_57_;0
2024-04-21 06:08:33;0,043;0,948;0,026;0,059;0,200;226,70;50,00;3795,964;1418,156;'01_03_14_08_db_00_02_01_f4_00_2b_00_1a_00_3b_03_b4_00_39_eb_fc_00_15_a3_ac_;0
2024-04-21 06:09:35;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3795,965;1379,924;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_39_eb_fd_00_15_0e_54_;0
2024-04-21 06:10:41;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3795,966;1394,289;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_39_eb_fe_00_15_46_71_;0
2024-04-21 06:11:42;0,043;0,956;0,024;0,058;0,200;224,70;50,00;3795,966;1399,318;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_39_eb_fe_00_15_5a_16_;0
2024-04-21 06:12:44;0,043;0,952;0,024;0,058;0,200;225,70;50,00;3795,967;1376,861;'01_03_14_08_d1_00_02_01_f4_00_2b_00_18_00_3a_03_b8_00_39_eb_ff_00_15_02_5d_;0
2024-04-21 06:13:51;0,043;0,955;0,023;0,058;0,200;225,10;50,00;3795,968;1404,695;'01_03_14_08_cb_00_02_01_f4_00_2b_00_17_00_3a_03_bb_00_39_ec_00_00_15_6f_17_;0
2024-04-21 06:14:53;0,043;0,955;0,024;0,058;0,200;225,10;50,00;3795,969;1380,035;'01_03_14_08_cb_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_39_ec_01_00_15_0e_c3_;0
2024-04-21 06:15:55;0,043;0,958;0,024;0,058;0,200;224,20;50,00;3795,969;1410,142;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_39_ec_01_00_15_84_5e_;0
2024-04-21 06:16:56;0,043;0,955;0,025;0,058;0,200;225,10;50,00;3795,970;1440,319;'01_03_14_08_cb_00_02_01_f4_00_2b_00_19_00_3a_03_bb_00_39_ec_02_00_15_fa_3f_;0
2024-04-21 06:18:04;0,043;0,954;0,024;0,058;0,200;225,30;50,00;3795,971;1390,411;'01_03_14_08_cd_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_39_ec_03_00_15_37_4b_;0
2024-04-21 06:19:05;0,044;0,977;0,024;0,058;0,200;225,00;49,90;3795,972;1418,621;'01_03_14_08_ca_00_02_01_f3_00_2c_00_18_00_3a_03_d1_00_39_ec_04_00_15_a5_7d_;0
2024-04-21 06:20:07;0,043;0,959;0,022;0,058;0,200;224,10;50,00;3795,973;1418,739;'01_03_14_08_c1_00_02_01_f4_00_2b_00_16_00_3a_03_bf_00_39_ec_05_00_15_a5_f3_;0
2024-04-21 06:21:09;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3795,973;1440,007;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_39_ec_05_00_15_f9_07_;0
2024-04-21 06:22:16;0,043;0,954;0,023;0,058;0,200;225,20;50,00;3795,974;1387,170;'01_03_14_08_cc_00_02_01_f4_00_2b_00_17_00_3a_03_ba_00_39_ec_06_00_15_2a_a2_;0
2024-04-21 06:23:17;0,043;0,956;0,023;0,058;0,200;224,70;50,00;3795,975;1424,199;'01_03_14_08_c7_00_02_01_f4_00_2b_00_17_00_3a_03_bc_00_39_ec_07_00_15_bb_47_;0
2024-04-21 06:24:18;0,043;0,960;0,023;0,057;0,200;223,80;50,00;3795,976;1419,045;'01_03_14_08_be_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_39_ec_08_00_15_a7_25_;0
2024-04-21 06:25:20;0,044;0,982;0,023;0,058;0,200;224,00;50,00;3795,976;1441,649;'01_03_14_08_c0_00_02_01_f4_00_2c_00_17_00_3a_03_d6_00_39_ec_08_00_15_ff_71_;0
2024-04-21 06:26:21;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3795,977;1393,453;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_39_ec_09_00_15_43_2d_;0
2024-04-21 06:27:23;0,043;0,958;0,024;0,058;0,200;224,40;50,00;3795,978;1408,276;'01_03_14_08_c4_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_39_ec_0a_00_15_7d_14_;0
2024-04-21 06:28:24;0,043;0,957;0,023;0,057;0,200;224,60;50,00;3795,979;1393,288;'01_03_14_08_c6_00_02_01_f4_00_2b_00_17_00_39_03_bd_00_39_ec_0b_00_15_42_88_;0
2024-04-21 06:29:30;0,043;0,961;0,023;0,057;0,200;223,70;50,00;3795,979;1377,185;'01_03_14_08_bd_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_ec_0b_00_15_03_a1_;0
2024-04-21 06:30:32;0,044;0,980;0,024;0,058;0,200;224,40;49,90;3795,980;1383,254;'01_03_14_08_c4_00_02_01_f3_00_2c_00_18_00_3a_03_d4_00_39_ec_0c_00_15_1b_56_;0
2024-04-21 06:32:13;0,043;0,959;0,023;0,057;0,200;224,00;50,00;3795,981;1378,753;'01_03_14_08_c0_00_02_01_f4_00_2b_00_17_00_39_03_bf_00_39_ec_0d_00_15_09_c1_;0
2024-04-21 06:33:15;0,043;0,962;0,023;0,057;0,200;223,40;50,00;3795,982;1414,612;'01_03_14_08_ba_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_39_ec_0e_00_15_95_d4_;0
2024-04-21 06:34:16;0,043;0,963;0,022;0,057;0,200;223,20;50,00;3795,983;1419,664;'01_03_14_08_b8_00_02_01_f4_00_2b_00_16_00_39_03_c3_00_39_ec_0f_00_15_a9_90_;0
2024-04-21 06:35:18;0,043;0,960;0,024;0,058;0,200;223,80;50,00;3795,984;1377,222;'01_03_14_08_be_00_02_01_f4_00_2b_00_18_00_3a_03_c0_00_39_ec_10_00_15_03_c6_;0
2024-04-21 06:36:19;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3795,984;1396,314;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_ec_10_00_15_4e_5a_;0
2024-04-21 06:37:19;0,043;0,960;0,022;0,057;0,200;223,80;50,00;3795,985;1405,470;'01_03_14_08_be_00_02_01_f4_00_2b_00_16_00_39_03_c0_00_39_ec_11_00_15_72_1e_;0
2024-04-21 06:38:21;0,043;0,961;0,022;0,057;0,200;223,50;50,00;3795,986;1400,338;'01_03_14_08_bb_00_02_01_f4_00_2b_00_16_00_39_03_c1_00_39_ec_12_00_15_5e_12_;0
2024-04-21 06:39:28;0,044;0,979;0,024;0,058;0,200;224,50;50,00;3795,987;1386,158;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_39_ec_13_00_15_26_ae_;0
2024-04-21 06:40:29;0,043;0,954;0,023;0,058;0,200;225,20;50,00;3795,987;1391,462;'01_03_14_08_cc_00_02_01_f4_00_2b_00_17_00_3a_03_ba_00_39_ec_13_00_15_3b_66_;0
2024-04-21 06:41:31;0,043;0,960;0,023;0,057;0,200;223,80;50,00;3795,988;1402,595;'01_03_14_08_be_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_39_ec_14_00_15_66_e3_;0
2024-04-21 06:42:32;0,043;0,961;0,023;0,057;0,200;223,50;50,00;3795,989;1436,463;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_ec_15_00_15_eb_2f_;0
2024-04-21 06:43:39;0,043;0,961;0,023;0,057;0,200;223,70;50,00;3795,990;1414,055;'01_03_14_08_bd_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_ec_16_00_15_93_a7_;0
2024-04-21 06:44:41;0,043;0,957;0,023;0,058;0,200;224,50;50,00;3795,990;1409,594;'01_03_14_08_c5_00_02_01_f4_00_2b_00_17_00_3a_03_bd_00_39_ec_16_00_15_82_3a_;0
2024-04-21 06:45:42;0,043;0,962;0,024;0,058;0,200;223,40;50,00;3795,991;1401,079;'01_03_14_08_ba_00_02_01_f4_00_2b_00_18_00_3a_03_c2_00_39_ec_17_00_15_60_f7_;0
2024-04-21 06:46:43;0,043;0,964;0,022;0,057;0,200;222,80;50,00;3795,992;1408,005;'01_03_14_08_b4_00_02_01_f4_00_2b_00_16_00_39_03_c4_00_39_ec_18_00_15_7c_05_;0
2024-04-21 06:47:45;0,043;0,966;0,022;0,057;0,200;222,50;50,00;3795,993;1426,121;'01_03_14_08_b1_00_02_01_f4_00_2b_00_16_00_39_03_c6_00_39_ec_19_00_15_c2_c9_;0
2024-04-21 06:48:51;0,043;0,961;0,023;0,057;0,200;223,70;50,00;3795,993;1418,148;'01_03_14_08_bd_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_ec_19_00_15_a3_a4_;0
2024-04-21 06:49:53;0,043;0,961;0,023;0,057;0,200;223,70;50,00;3795,994;1397,668;'01_03_14_08_bd_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_ec_1a_00_15_53_a4_;0
2024-04-21 06:50:54;0,043;0,961;0,023;0,057;0,200;223,70;50,00;3795,995;1376,868;'01_03_14_08_bd_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_ec_1b_00_15_02_64_;0
2024-04-21 06:51:56;0,043;0,960;0,023;0,057;0,200;223,80;50,00;3795,996;1435,425;'01_03_14_08_be_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_39_ec_1c_00_15_e7_21_;0
2024-04-21 06:52:57;0,043;0,958;0,024;0,058;0,200;224,30;49,90;3795,996;1404,582;'01_03_14_08_c3_00_02_01_f3_00_2b_00_18_00_3a_03_be_00_39_ec_1c_00_15_6e_a6_;0
2024-04-21 06:54:03;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3795,997;1433,497;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_ec_1d_00_15_df_99_;0
2024-04-21 06:55:05;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3795,998;1388,441;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_ec_1e_00_15_2f_99_;0
2024-04-21 06:56:07;0,043;0,965;0,022;0,056;0,200;222,60;50,00;3795,999;1398,812;'01_03_14_08_b2_00_02_01_f4_00_2b_00_16_00_38_03_c5_00_39_ec_1f_00_15_58_1c_;0
2024-04-21 06:57:08;0,043;0,968;0,022;0,056;0,200;222,10;50,00;3796,000;1386,246;'01_03_14_08_ad_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_39_ec_20_00_15_27_06_;0
2024-04-21 06:58:15;0,043;0,963;0,023;0,057;0,200;223,10;50,00;3796,000;1428,400;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_39_ec_20_00_15_cb_b0_;0
2024-04-21 06:59:17;0,044;0,984;0,023;0,058;0,200;223,40;49,90;3796,001;1394,537;'01_03_14_08_ba_00_02_01_f3_00_2c_00_17_00_3a_03_d8_00_39_ec_21_00_15_47_69_;0
2024-04-21 07:00:18;0,043;0,964;0,022;0,057;0,200;222,80;50,00;3796,002;1399,816;'01_03_14_08_b4_00_02_01_f4_00_2b_00_16_00_39_03_c4_00_39_ec_22_00_15_5c_08_;0
2024-04-21 07:01:20;0,043;0,963;0,023;0,058;0,200;223,10;50,00;3796,003;1388,352;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_3a_03_c3_00_39_ec_23_00_15_2f_40_;0
2024-04-21 07:02:26;0,043;0,961;0,023;0,057;0,200;223,50;50,00;3796,003;1379,105;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_ec_23_00_15_0b_21_;0
2024-04-21 07:03:28;0,043;0,963;0,023;0,057;0,200;223,20;50,00;3796,004;1432,932;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_39_ec_24_00_15_dd_64_;0
2024-04-21 07:04:30;0,043;0,965;0,023;0,057;0,200;222,70;49,90;3796,005;1379,203;'01_03_14_08_b3_00_02_01_f3_00_2b_00_17_00_39_03_c5_00_39_ec_25_00_15_0b_83_;0
2024-04-21 07:05:31;0,043;0,963;0,022;0,057;0,200;223,10;49,90;3796,006;1402,959;'01_03_14_08_b7_00_02_01_f3_00_2b_00_16_00_39_03_c3_00_39_ec_26_00_15_68_4f_;0
2024-04-21 07:06:32;0,043;0,960;0,024;0,058;0,200;223,80;50,00;3796,006;1434,568;'01_03_14_08_be_00_02_01_f4_00_2b_00_18_00_3a_03_c0_00_39_ec_26_00_15_e3_c8_;0
2024-04-21 07:07:38;0,043;0,961;0,023;0,057;0,200;223,50;50,00;3796,007;1395,424;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_ec_27_00_15_4a_e0_;0
2024-04-21 07:08:40;0,043;0,961;0,023;0,057;0,200;223,50;49,90;3796,008;1392,097;'01_03_14_08_bb_00_02_01_f3_00_2b_00_17_00_39_03_c1_00_39_ec_28_00_15_3d_e1_;0
2024-04-21 07:09:41;0,043;0,964;0,022;0,057;0,200;223,00;50,00;3796,009;1397,874;'01_03_14_08_b6_00_02_01_f4_00_2b_00_16_00_39_03_c4_00_39_ec_29_00_15_54_72_;0
2024-04-21 07:10:42;0,043;0,961;0,023;0,057;0,200;223,50;50,00;3796,009;1387,299;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_ec_29_00_15_2b_23_;0
2024-04-21 07:11:49;0,043;0,963;0,023;0,057;0,200;223,20;50,00;3796,010;1424,551;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_39_ec_2a_00_15_bc_a7_;0
2024-04-21 07:12:51;0,042;0,942;0,023;0,056;0,200;222,70;50,00;3796,011;1439,893;'01_03_14_08_b3_00_02_01_f4_00_2a_00_17_00_38_03_ae_00_39_ec_2b_00_15_f8_95_;0
2024-04-21 07:13:52;0,043;0,964;0,023;0,057;0,200;222,80;50,00;3796,012;1390,903;'01_03_14_08_b4_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_ec_2c_00_15_39_37_;0
2024-04-21 07:14:53;0,043;0,962;0,023;0,057;0,200;223,30;50,00;3796,012;1405,338;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_39_ec_2c_00_15_71_9a_;0
2024-04-21 07:15:54;0,043;0,959;0,024;0,058;0,200;224,00;49,90;3796,013;1403,885;'01_03_14_08_c0_00_02_01_f3_00_2b_00_18_00_3a_03_bf_00_39_ec_2d_00_15_6b_ed_;0
2024-04-21 07:17:01;0,043;0,959;0,023;0,057;0,200;224,00;49,90;3796,014;1425,161;'01_03_14_08_c0_00_02_01_f3_00_2b_00_17_00_39_03_bf_00_39_ec_2e_00_15_bf_09_;0
2024-04-21 07:18:03;0,043;0,963;0,023;0,057;0,200;223,10;50,00;3796,015;1440,691;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_39_ec_2f_00_15_fb_b3_;0
2024-04-21 07:19:04;0,043;0,961;0,023;0,057;0,200;223,50;50,00;3796,016;1440,484;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_ec_30_00_15_fa_e4_;0
2024-04-21 07:20:05;0,043;0,959;0,023;0,057;0,200;224,00;50,00;3796,016;1415,181;'01_03_14_08_c0_00_02_01_f4_00_2b_00_17_00_39_03_bf_00_39_ec_30_00_15_98_0d_;0
2024-04-21 07:21:07;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3796,017;1433,998;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_ec_31_00_15_e1_8e_;0
2024-04-21 07:22:08;0,043;0,951;0,025;0,058;0,200;225,90;50,00;3796,018;1380,498;'01_03_14_08_d3_00_02_01_f4_00_2b_00_19_00_3a_03_b7_00_39_ec_32_00_15_10_92_;0
2024-04-21 07:23:15;0,043;0,952;0,025;0,058;0,200;225,70;50,00;3796,019;1427,434;'01_03_14_08_d1_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_39_ec_33_00_15_c7_ea_;0
2024-04-21 07:24:17;0,044;0,969;0,025;0,059;0,200;226,90;50,00;3796,019;1422,187;'01_03_14_08_dd_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_39_ec_33_00_15_b3_6b_;0
2024-04-21 07:25:18;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3796,020;1377,042;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_ec_34_00_15_03_12_;0
2024-04-21 07:26:20;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3796,021;1405,631;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_39_ec_35_00_15_72_bf_;0
2024-04-21 07:27:21;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3796,022;1412,163;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_ec_36_00_15_8c_43_;0
2024-04-21 07:28:22;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3796,022;1404,339;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_ec_36_00_15_6d_b3_;0
2024-04-21 07:29:29;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3796,023;1432,963;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_ec_37_00_15_dd_83_;0
2024-04-21 07:30:30;0,043;0,950;0,025;0,059;0,200;226,20;50,00;3796,024;1433,868;'01_03_14_08_d6_00_02_01_f4_00_2b_00_19_00_3b_03_b6_00_39_ec_38_00_15_e1_0c_;0
2024-04-21 07:32:16;0,043;0,956;0,024;0,057;0,200;224,80;50,00;3796,025;1419,642;'01_03_14_08_c8_00_02_01_f4_00_2b_00_18_00_39_03_bc_00_39_ec_39_00_15_a9_7a_;0
2024-04-21 07:33:16;0,043;0,962;0,023;0,057;0,200;223,40;49,90;3796,026;1413,912;'01_03_14_08_ba_00_02_01_f3_00_2b_00_17_00_39_03_c2_00_39_ec_3a_00_15_93_18_;0
2024-04-21 07:34:18;0,043;0,956;0,024;0,058;0,200;224,80;50,00;3796,027;1383,498;'01_03_14_08_c8_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_39_ec_3b_00_15_1c_4a_;0
2024-04-21 07:35:20;0,043;0,964;0,023;0,057;0,200;222,90;50,00;3796,027;1422,543;'01_03_14_08_b5_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_ec_3b_00_15_b4_cf_;0
2024-04-21 07:36:21;0,043;0,963;0,022;0,057;0,200;223,10;50,00;3796,028;1379,978;'01_03_14_08_b7_00_02_01_f4_00_2b_00_16_00_39_03_c3_00_39_ec_3c_00_15_0e_8a_;0
2024-04-21 07:37:28;0,043;0,962;0,022;0,057;0,200;223,40;50,00;3796,029;1401,127;'01_03_14_08_ba_00_02_01_f4_00_2b_00_16_00_39_03_c2_00_39_ec_3d_00_15_61_27_;0
2024-04-21 07:38:30;0,043;0,960;0,024;0,058;0,200;223,90;50,00;3796,030;1400,371;'01_03_14_08_bf_00_02_01_f4_00_2b_00_18_00_3a_03_c0_00_39_ec_3e_00_15_5e_33_;0
2024-04-21 07:39:32;0,043;0,963;0,023;0,057;0,200;223,20;50,00;3796,031;1420,643;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_39_ec_3f_00_15_ad_63_;0
2024-04-21 07:40:39;0,043;0,963;0,023;0,057;0,200;223,20;50,00;3796,031;1420,643;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_39_ec_3f_00_15_ad_63_;0
2024-04-21 07:41:40;0,044;0,980;0,024;0,058;0,200;224,40;49,90;3796,032;1432,193;'01_03_14_08_c4_00_02_01_f3_00_2c_00_18_00_3a_03_d4_00_39_ec_40_00_15_da_81_;0
2024-04-21 07:42:42;0,043;0,959;0,024;0,058;0,200;224,10;49,90;3796,033;1414,668;'01_03_14_08_c1_00_02_01_f3_00_2b_00_18_00_3a_03_bf_00_39_ec_41_00_15_96_0c_;0
2024-04-21 07:43:43;0,043;0,959;0,023;0,058;0,200;224,10;50,00;3796,034;1380,634;'01_03_14_08_c1_00_02_01_f4_00_2b_00_17_00_3a_03_bf_00_39_ec_42_00_15_11_1a_;0
2024-04-21 07:44:44;0,043;0,961;0,023;0,057;0,200;223,50;49,90;3796,034;1383,933;'01_03_14_08_bb_00_02_01_f3_00_2b_00_17_00_39_03_c1_00_39_ec_42_00_15_1d_fd_;0
2024-04-21 07:45:45;0,042;0,939;0,023;0,056;0,200;223,60;50,00;3796,035;1407,836;'01_03_14_08_bc_00_02_01_f4_00_2a_00_17_00_38_03_ab_00_39_ec_43_00_15_7b_5c_;0
2024-04-21 07:46:47;0,043;0,959;0,024;0,058;0,200;224,10;50,00;3796,036;1425,679;'01_03_14_08_c1_00_02_01_f4_00_2b_00_18_00_3a_03_bf_00_39_ec_44_00_15_c1_0f_;0
2024-04-21 07:47:54;0,043;0,958;0,024;0,058;0,200;224,30;50,00;3796,037;1440,183;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_39_ec_45_00_15_f9_b7_;0
2024-04-21 07:48:55;0,042;0,933;0,024;0,057;0,200;224,90;50,00;3796,037;1433,374;'01_03_14_08_c9_00_02_01_f4_00_2a_00_18_00_39_03_a5_00_39_ec_45_00_15_df_1e_;0
2024-04-21 07:49:57;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3796,038;1393,259;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_39_ec_46_00_15_42_6b_;0
2024-04-21 07:50:57;0,043;0,953;0,025;0,058;0,200;225,50;50,00;3796,039;1390,874;'01_03_14_08_cf_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_39_ec_47_00_15_39_1a_;0
2024-04-21 07:51:59;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3796,040;1436,763;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_ec_48_00_15_ec_5b_;0
2024-04-21 07:53:05;0,043;0,950;0,024;0,058;0,200;226,10;50,00;3796,040;1420,799;'01_03_14_08_d5_00_02_01_f4_00_2b_00_18_00_3a_03_b6_00_39_ec_48_00_15_ad_ff_;0
2024-04-21 07:54:06;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3796,041;1415,924;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_39_ec_49_00_15_9a_f4_;0
2024-04-21 07:55:07;0,044;0,971;0,024;0,059;0,200;226,50;50,00;3796,042;1422,526;'01_03_14_08_d9_00_02_01_f4_00_2c_00_18_00_3b_03_cb_00_39_ec_4a_00_15_b4_be_;0
2024-04-21 07:56:09;0,044;0,965;0,026;0,060;0,200;227,80;50,00;3796,043;1392,423;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1a_00_3c_03_c5_00_39_ec_4b_00_15_3f_27_;0
2024-04-21 07:57:11;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3796,043;1398,094;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_ec_4b_00_15_55_4e_;0
2024-04-21 07:58:12;0,044;0,970;0,025;0,059;0,200;226,60;50,00;3796,044;1377,479;'01_03_14_08_da_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_ec_4c_00_15_04_c7_;0
2024-04-21 07:59:18;0,044;0,967;0,026;0,059;0,200;227,30;49,90;3796,045;1386,656;'01_03_14_08_e1_00_02_01_f3_00_2c_00_1a_00_3b_03_c7_00_39_ec_4d_00_15_28_a0_;0
2024-04-21 08:00:20;0,044;0,966;0,027;0,060;0,200;227,60;50,00;3796,046;1401,186;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_39_ec_4e_00_15_61_62_;0
2024-04-21 08:01:21;0,044;0,965;0,027;0,060;0,200;227,90;49,90;3796,046;1397,028;'01_03_14_08_e7_00_02_01_f3_00_2c_00_1b_00_3c_03_c5_00_39_ec_4e_00_15_51_24_;0
2024-04-21 08:02:22;0,044;0,973;0,025;0,059;0,200;226,00;49,90;3796,047;1421,292;'01_03_14_08_d4_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_39_ec_4f_00_15_af_ec_;0
2024-04-21 08:03:23;0,044;0,973;0,025;0,059;0,200;226,10;49,90;3796,048;1418,198;'01_03_14_08_d5_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_39_ec_50_00_15_a3_d6_;0
2024-04-21 08:04:24;0,044;0,961;0,027;0,060;0,200;228,70;50,00;3796,049;1409,089;'01_03_14_08_ef_00_02_01_f4_00_2c_00_1b_00_3c_03_c1_00_39_ec_51_00_15_80_41_;0
2024-04-21 08:05:24;0,044;0,959;0,028;0,060;0,200;229,30;49,90;3796,049;1383,466;'01_03_14_08_f5_00_02_01_f3_00_2c_00_1c_00_3c_03_bf_00_39_ec_51_00_15_1c_2a_;0
2024-04-21 08:06:26;0,044;0,958;0,028;0,061;0,200;229,50;50,00;3796,050;1429,440;'01_03_14_08_f7_00_02_01_f4_00_2c_00_1c_00_3d_03_be_00_39_ec_52_00_15_cf_c0_;0
2024-04-21 08:07:27;0,044;0,966;0,026;0,060;0,200;227,70;49,90;3796,051;1412,966;'01_03_14_08_e5_00_02_01_f3_00_2c_00_1a_00_3c_03_c6_00_39_ec_53_00_15_8f_66_;0
2024-04-21 08:08:33;0,043;0,943;0,026;0,059;0,200;227,90;49,90;3796,052;1413,998;'01_03_14_08_e7_00_02_01_f3_00_2b_00_1a_00_3b_03_af_00_39_ec_54_00_15_93_6e_;0
2024-04-21 08:09:35;0,044;0,965;0,027;0,060;0,200;227,80;50,00;3796,053;1399,773;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_39_ec_55_00_15_5b_dd_;0
2024-04-21 08:10:37;0,044;0,966;0,026;0,060;0,200;227,70;49,90;3796,053;1404,775;'01_03_14_08_e5_00_02_01_f3_00_2c_00_1a_00_3c_03_c6_00_39_ec_55_00_15_6f_67_;0
2024-04-21 08:11:38;0,043;0,946;0,026;0,059;0,200;227,20;50,00;3796,054;1379,801;'01_03_14_08_e0_00_02_01_f4_00_2b_00_1a_00_3b_03_b2_00_39_ec_56_00_15_0d_d9_;0
2024-04-21 08:12:45;0,044;0,965;0,025;0,060;0,200;227,80;50,00;3796,055;1438,117;'01_03_14_08_e6_00_02_01_f4_00_2c_00_19_00_3c_03_c5_00_39_ec_57_00_15_f1_a5_;0
2024-04-21 08:13:48;0,044;0,969;0,024;0,059;0,200;227,00;50,00;3796,056;1409,551;'01_03_14_08_de_00_02_01_f4_00_2c_00_18_00_3b_03_c9_00_39_ec_58_00_15_82_0f_;0
2024-04-21 08:14:49;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3796,056;1424,538;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_ec_58_00_15_bc_9a_;0
2024-04-21 08:15:56;0,043;0,948;0,025;0,059;0,200;226,70;50,00;3796,057;1424,831;'01_03_14_08_db_00_02_01_f4_00_2b_00_19_00_3b_03_b4_00_39_ec_59_00_15_bd_bf_;0
2024-04-21 08:16:57;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3796,058;1413,202;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_ec_5a_00_15_90_52_;0
2024-04-21 08:17:59;0,043;0,946;0,026;0,059;0,200;227,20;50,00;3796,059;1416,218;'01_03_14_08_e0_00_02_01_f4_00_2b_00_1a_00_3b_03_b2_00_39_ec_5b_00_15_9c_1a_;0
2024-04-21 08:19:01;0,043;0,947;0,025;0,059;0,200;226,80;50,00;3796,060;1404,426;'01_03_14_08_dc_00_02_01_f4_00_2b_00_19_00_3b_03_b3_00_39_ec_5c_00_15_6e_0a_;0
2024-04-21 08:20:03;0,043;0,948;0,025;0,059;0,200;226,70;50,00;3796,060;1420,734;'01_03_14_08_db_00_02_01_f4_00_2b_00_19_00_3b_03_b4_00_39_ec_5c_00_15_ad_be_;0
2024-04-21 08:21:04;0,044;0,970;0,024;0,059;0,200;226,60;50,00;3796,061;1396,798;'01_03_14_08_da_00_02_01_f4_00_2c_00_18_00_3b_03_ca_00_39_ec_5d_00_15_50_3e_;0
2024-04-21 08:22:11;0,044;0,966;0,026;0,060;0,200;227,70;50,00;3796,062;1399,207;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_39_ec_5e_00_15_59_a7_;0
2024-04-21 08:23:13;0,044;0,965;0,025;0,060;0,200;227,90;50,00;3796,063;1396,123;'01_03_14_08_e7_00_02_01_f4_00_2c_00_19_00_3c_03_c5_00_39_ec_5f_00_15_4d_9b_;0
2024-04-21 08:24:14;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3796,063;1390,710;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_ec_5f_00_15_38_76_;0
2024-04-21 08:25:15;0,043;0,947;0,026;0,059;0,200;227,00;49,90;3796,064;1417,208;'01_03_14_08_de_00_02_01_f3_00_2b_00_1a_00_3b_03_b3_00_39_ec_60_00_15_9f_f8_;0
2024-04-21 08:26:17;0,044;0,960;0,027;0,060;0,200;229,10;49,90;3796,065;1376,286;'01_03_14_08_f3_00_02_01_f3_00_2c_00_1b_00_3c_03_c0_00_39_ec_61_00_15_00_1e_;0
2024-04-21 08:27:18;0,044;0,962;0,027;0,060;0,200;228,60;50,00;3796,066;1408,690;'01_03_14_08_ee_00_02_01_f4_00_2c_00_1b_00_3c_03_c2_00_39_ec_62_00_15_7e_b2_;0
2024-04-21 08:28:25;0,044;0,964;0,027;0,059;0,200;228,10;50,00;3796,066;1412,086;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3b_03_c4_00_39_ec_62_00_15_8b_f6_;0
2024-04-21 08:29:27;0,044;0,965;0,026;0,060;0,200;227,80;50,00;3796,067;1425,199;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1a_00_3c_03_c5_00_39_ec_63_00_15_bf_2f_;0
2024-04-21 08:30:28;0,044;0,964;0,027;0,060;0,200;228,10;50,00;3796,068;1396,167;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_ec_64_00_15_4d_c7_;0
2024-04-21 08:32:19;0,044;0,965;0,027;0,060;0,200;227,90;49,90;3796,069;1384,748;'01_03_14_08_e7_00_02_01_f3_00_2c_00_1b_00_3c_03_c5_00_39_ec_65_00_15_21_2c_;0
2024-04-21 08:33:20;0,043;0,945;0,026;0,060;0,200;227,50;50,00;3796,070;1399,970;'01_03_14_08_e3_00_02_01_f4_00_2b_00_1a_00_3c_03_b1_00_39_ec_66_00_15_5c_a2_;0
2024-04-21 08:34:21;0,044;0,966;0,026;0,060;0,200;227,60;50,00;3796,071;1422,422;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_39_ec_67_00_15_b4_56_;0
2024-04-21 08:35:23;0,044;0,963;0,027;0,060;0,200;228,40;50,00;3796,072;1390,536;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_ec_68_00_15_37_c8_;0
2024-04-21 08:36:25;0,044;0,963;0,027;0,060;0,200;228,40;50,00;3796,072;1390,536;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_ec_68_00_15_37_c8_;0
2024-04-21 08:37:32;0,044;0,962;0,027;0,061;0,200;228,50;50,00;3796,073;1394,340;'01_03_14_08_ed_00_02_01_f4_00_2c_00_1b_00_3d_03_c2_00_39_ec_69_00_15_46_a4_;0
2024-04-21 08:38:33;0,044;0,966;0,026;0,060;0,200;227,70;50,00;3796,074;1382,505;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_39_ec_6a_00_15_18_69_;0
2024-04-21 08:39:34;0,044;0,964;0,027;0,060;0,200;228,20;50,00;3796,075;1390,976;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_ec_6b_00_15_39_80_;0
2024-04-21 08:40:36;0,044;0,964;0,026;0,060;0,200;228,10;50,00;3796,075;1407,288;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1a_00_3c_03_c4_00_39_ec_6b_00_15_79_38_;0
2024-04-21 08:41:42;0,044;0,964;0,026;0,060;0,200;228,20;50,00;3796,076;1412,285;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1a_00_3c_03_c4_00_39_ec_6c_00_15_8c_bd_;0
2024-04-21 08:42:44;0,045;0,985;0,027;0,060;0,200;228,20;50,00;3796,077;1381,889;'01_03_14_08_ea_00_02_01_f4_00_2d_00_1b_00_3c_03_d9_00_39_ec_6d_00_15_16_01_;0
2024-04-21 08:43:45;0,044;0,963;0,026;0,060;0,200;228,30;50,00;3796,078;1402,433;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1a_00_3c_03_c3_00_39_ec_6e_00_15_66_41_;0
2024-04-21 08:44:46;0,044;0,962;0,026;0,060;0,200;228,60;50,00;3796,079;1436,557;'01_03_14_08_ee_00_02_01_f4_00_2c_00_1a_00_3c_03_c2_00_39_ec_6f_00_15_eb_8d_;0
2024-04-21 08:45:47;0,044;0,962;0,027;0,060;0,200;228,50;50,00;3796,079;1420,085;'01_03_14_08_ed_00_02_01_f4_00_2c_00_1b_00_3c_03_c2_00_39_ec_6f_00_15_ab_35_;0
2024-04-21 08:46:54;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3796,080;1378,751;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_ec_70_00_15_09_bf_;0
2024-04-21 08:47:56;0,044;0,970;0,024;0,059;0,200;226,70;50,00;3796,081;1420,299;'01_03_14_08_db_00_02_01_f4_00_2c_00_18_00_3b_03_ca_00_39_ec_71_00_15_ac_0b_;0
2024-04-21 08:48:57;0,044;0,967;0,025;0,059;0,200;227,40;50,00;3796,082;1381,550;'01_03_14_08_e2_00_02_01_f4_00_2c_00_19_00_3b_03_c7_00_39_ec_72_00_15_14_ae_;0
2024-04-21 08:49:59;0,044;0,964;0,026;0,060;0,200;228,10;50,00;3796,082;1419,519;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1a_00_3c_03_c4_00_39_ec_72_00_15_a8_ff_;0
2024-04-21 08:51:05;0,044;0,968;0,025;0,059;0,200;227,20;50,00;3796,083;1426,390;'01_03_14_08_e0_00_02_01_f4_00_2c_00_19_00_3b_03_c8_00_39_ec_73_00_15_c3_d6_;0
2024-04-21 08:52:07;0,044;0,971;0,024;0,059;0,200;226,50;50,00;3796,084;1430,898;'01_03_14_08_d9_00_02_01_f4_00_2c_00_18_00_3b_03_cb_00_39_ec_74_00_15_d5_72_;0
2024-04-21 08:53:08;0,044;0,968;0,025;0,060;0,200;227,10;50,00;3796,085;1383,926;'01_03_14_08_df_00_02_01_f4_00_2c_00_19_00_3c_03_c8_00_39_ec_75_00_15_1d_f6_;0
2024-04-21 08:54:09;0,044;0,965;0,025;0,060;0,200;227,80;50,00;3796,085;1397,167;'01_03_14_08_e6_00_02_01_f4_00_2c_00_19_00_3c_03_c5_00_39_ec_75_00_15_51_af_;0
2024-04-21 08:55:11;0,044;0,966;0,025;0,060;0,200;227,60;50,00;3796,086;1436,439;'01_03_14_08_e4_00_02_01_f4_00_2c_00_19_00_3c_03_c6_00_39_ec_76_00_15_eb_17_;0
2024-04-21 08:56:17;0,044;0,969;0,024;0,059;0,200;226,90;50,00;3796,087;1439,618;'01_03_14_08_dd_00_02_01_f4_00_2c_00_18_00_3b_03_c9_00_39_ec_77_00_15_f7_82_;0
2024-04-21 08:57:18;0,044;0,964;0,025;0,060;0,200;228,10;50,00;3796,088;1411,001;'01_03_14_08_e9_00_02_01_f4_00_2c_00_19_00_3c_03_c4_00_39_ec_78_00_15_87_b9_;0
2024-04-21 08:58:20;0,044;0,967;0,025;0,060;0,200;227,50;50,00;3796,089;1408,672;'01_03_14_08_e3_00_02_01_f4_00_2c_00_19_00_3c_03_c7_00_39_ec_79_00_15_7e_a0_;0
2024-04-21 08:59:22;0,044;0,968;0,025;0,060;0,200;227,10;50,00;3796,089;1433,077;'01_03_14_08_df_00_02_01_f4_00_2c_00_19_00_3c_03_c8_00_39_ec_79_00_15_dd_f5_;0
2024-04-21 09:00:23;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3796,090;1439,968;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_ec_7a_00_15_f8_e0_;0
2024-04-21 09:01:26;0,045;0,992;0,026;0,060;0,200;226,80;49,90;3796,091;1432,244;'01_03_14_08_dc_00_02_01_f3_00_2d_00_1a_00_3c_03_e0_00_39_ec_7b_00_15_da_b4_;0
2024-04-21 09:02:32;0,044;0,968;0,026;0,060;0,200;227,10;50,00;3796,092;1426,096;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_39_ec_7c_00_15_c2_b0_;0
2024-04-21 09:03:33;0,043;0,947;0,026;0,058;0,200;226,90;49,90;3796,093;1394,218;'01_03_14_08_dd_00_02_01_f3_00_2b_00_1a_00_3a_03_b3_00_39_ec_7d_00_15_46_2a_;0
2024-04-21 09:04:35;0,045;0,987;0,026;0,060;0,200;227,80;49,90;3796,093;1402,027;'01_03_14_08_e6_00_02_01_f3_00_2d_00_1a_00_3c_03_db_00_39_ec_7d_00_15_64_ab_;0
2024-04-21 09:05:37;0,044;0,969;0,026;0,060;0,200;227,00;49,90;3796,094;1378,638;'01_03_14_08_de_00_02_01_f3_00_2c_00_1a_00_3c_03_c9_00_39_ec_7e_00_15_09_4e_;0
2024-04-21 09:06:38;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3796,095;1416,624;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_39_ec_7f_00_15_9d_b0_;0
2024-04-21 09:07:44;0,044;0,968;0,025;0,060;0,200;227,20;50,00;3796,096;1381,845;'01_03_14_08_e0_00_02_01_f4_00_2c_00_19_00_3c_03_c8_00_39_ec_80_00_15_15_d5_;0
2024-04-21 09:08:46;0,044;0,970;0,026;0,060;0,200;226,80;50,00;3796,096;1402,116;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_39_ec_80_00_15_65_04_;0
2024-04-21 09:09:47;0,045;0,995;0,025;0,059;0,200;226,10;50,00;3796,097;1407,086;'01_03_14_08_d5_00_02_01_f4_00_2d_00_19_00_3b_03_e3_00_39_ec_81_00_15_78_6e_;0
2024-04-21 09:10:54;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3796,098;1392,105;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_ec_82_00_15_3d_e9_;0
2024-04-21 09:11:58;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3796,099;1430,704;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_ec_83_00_15_d4_b0_;0
2024-04-21 09:12:57;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3796,100;1428,884;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_ec_84_00_15_cd_94_;0
2024-04-21 09:13:59;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3796,100;1415,440;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_ec_84_00_15_99_10_;0
2024-04-21 09:15:00;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3796,101;1400,265;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_ec_85_00_15_5d_c9_;0
2024-04-21 09:16:06;0,044;0,966;0,026;0,060;0,200;227,60;50,00;3796,102;1434,720;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_39_ec_86_00_15_e4_60_;0
2024-04-21 09:17:07;0,044;0,969;0,024;0,059;0,200;227,00;50,00;3796,103;1422,325;'01_03_14_08_de_00_02_01_f4_00_2c_00_18_00_3b_03_c9_00_39_ec_87_00_15_b3_f5_;0
2024-04-21 09:18:08;0,044;0,969;0,026;0,060;0,200;227,00;50,00;3796,103;1416,829;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_39_ec_87_00_15_9e_7d_;0
2024-04-21 09:19:10;0,044;0,966;0,025;0,060;0,200;227,70;50,00;3796,104;1423,131;'01_03_14_08_e5_00_02_01_f4_00_2c_00_19_00_3c_03_c6_00_39_ec_88_00_15_b7_1b_;0
2024-04-21 09:20:11;0,044;0,964;0,026;0,060;0,200;228,10;50,00;3796,105;1431,822;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1a_00_3c_03_c4_00_39_ec_89_00_15_d9_0e_;0
2024-04-21 09:21:13;0,044;0,964;0,027;0,060;0,200;228,10;50,00;3796,106;1388,018;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_ec_8a_00_15_2d_f2_;0
2024-04-21 09:22:20;0,044;0,962;0,026;0,060;0,200;228,50;50,00;3796,106;1424,958;'01_03_14_08_ed_00_02_01_f4_00_2c_00_1a_00_3c_03_c2_00_39_ec_8a_00_15_be_3e_;0
2024-04-21 09:23:21;0,044;0,970;0,024;0,059;0,200;226,60;50,00;3796,107;1421,766;'01_03_14_08_da_00_02_01_f4_00_2c_00_18_00_3b_03_ca_00_39_ec_8b_00_15_b1_c6_;0
2024-04-21 09:24:22;0,044;0,967;0,026;0,059;0,200;227,40;50,00;3796,108;1407,514;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_ec_8c_00_15_7a_1a_;0
2024-04-21 09:25:23;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3796,109;1422,707;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_ec_8d_00_15_b5_73_;0
2024-04-21 09:26:25;0,044;0,973;0,024;0,059;0,200;226,10;50,00;3796,110;1409,042;'01_03_14_08_d5_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_39_ec_8e_00_15_80_12_;0
2024-04-21 09:27:26;0,044;0,973;0,024;0,059;0,200;226,00;50,00;3796,110;1424,878;'01_03_14_08_d4_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_39_ec_8e_00_15_bd_ee_;0
2024-04-21 09:28:27;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3796,111;1391,138;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_39_ec_8f_00_15_3a_22_;0
2024-04-21 09:29:35;0,044;0,974;0,023;0,058;0,200;225,80;50,00;3796,112;1399,780;'01_03_14_08_d2_00_02_01_f4_00_2c_00_17_00_3a_03_ce_00_39_ec_90_00_15_5b_e4_;0
2024-04-21 09:30:36;0,044;0,979;0,025;0,059;0,200;224,70;50,00;3796,113;1439,314;'01_03_14_08_c7_00_02_01_f4_00_2c_00_19_00_3b_03_d3_00_39_ec_91_00_15_f6_52_;0
2024-04-21 09:32:22;0,044;0,974;0,024;0,059;0,200;225,80;50,00;3796,114;1427,360;'01_03_14_08_d2_00_02_01_f4_00_2c_00_18_00_3b_03_ce_00_39_ec_92_00_15_c7_a0_;0
2024-04-21 09:33:23;0,044;0,978;0,025;0,059;0,200;224,90;50,00;3796,115;1387,963;'01_03_14_08_c9_00_02_01_f4_00_2c_00_19_00_3b_03_d2_00_39_ec_93_00_15_2d_bb_;0
2024-04-21 09:34:24;0,043;0,964;0,023;0,058;0,200;223,00;50,00;3796,115;1402,267;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_3a_03_c4_00_39_ec_93_00_15_65_9b_;0
2024-04-21 09:35:25;0,043;0,959;0,024;0,059;0,200;224,00;50,00;3796,116;1437,850;'01_03_14_08_c0_00_02_01_f4_00_2b_00_18_00_3b_03_bf_00_39_ec_94_00_15_f0_9a_;0
2024-04-21 09:36:27;0,044;0,979;0,022;0,058;0,200;224,70;50,00;3796,117;1411,607;'01_03_14_08_c7_00_02_01_f4_00_2c_00_16_00_3a_03_d3_00_39_ec_95_00_15_8a_17_;0
2024-04-21 09:37:33;0,043;0,952;0,024;0,058;0,200;225,70;50,00;3796,118;1430,325;'01_03_14_08_d1_00_02_01_f4_00_2b_00_18_00_3a_03_b8_00_39_ec_96_00_15_d3_35_;0
2024-04-21 09:38:35;0,044;0,975;0,024;0,059;0,200;225,50;50,00;3796,118;1408,207;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3b_03_cf_00_39_ec_96_00_15_7c_cf_;0
2024-04-21 09:39:37;0,044;0,978;0,024;0,059;0,200;224,90;50,00;3796,119;1403,014;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3b_03_d2_00_39_ec_97_00_15_68_86_;0
2024-04-21 09:40:38;0,043;0,958;0,022;0,058;0,200;224,40;50,00;3796,120;1435,665;'01_03_14_08_c4_00_02_01_f4_00_2b_00_16_00_3a_03_be_00_39_ec_98_00_15_e8_11_;0
2024-04-21 09:41:39;0,044;0,976;0,023;0,058;0,200;225,40;50,00;3796,121;1417,845;'01_03_14_08_ce_00_02_01_f4_00_2c_00_17_00_3a_03_d0_00_39_ec_99_00_15_a2_75_;0
2024-04-21 09:42:46;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3796,121;1389,802;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_ec_99_00_15_34_ea_;0
2024-04-21 09:43:47;0,044;0,973;0,023;0,059;0,200;226,10;50,00;3796,122;1437,698;'01_03_14_08_d5_00_02_01_f4_00_2c_00_17_00_3b_03_cd_00_39_ec_9a_00_15_f0_02_;0
2024-04-21 09:44:48;0,043;0,957;0,023;0,058;0,200;224,50;50,00;3796,123;1380,881;'01_03_14_08_c5_00_02_01_f4_00_2b_00_17_00_3a_03_bd_00_39_ec_9b_00_15_12_11_;0
2024-04-21 09:45:50;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3796,124;1420,387;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_ec_9c_00_15_ac_63_;0
2024-04-21 09:46:52;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3796,125;1389,250;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_39_ec_9d_00_15_32_c2_;0
2024-04-21 09:47:53;0,044;0,974;0,024;0,058;0,200;225,70;50,00;3796,125;1425,015;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_39_ec_9d_00_15_be_77_;0
2024-04-21 09:49:00;0,044;0,974;0,023;0,058;0,200;225,70;50,00;3796,126;1408,611;'01_03_14_08_d1_00_02_01_f4_00_2c_00_17_00_3a_03_ce_00_39_ec_9e_00_15_7e_63_;0
2024-04-21 09:50:01;0,044;0,970;0,024;0,059;0,200;226,60;50,00;3796,127;1438,146;'01_03_14_08_da_00_02_01_f4_00_2c_00_18_00_3b_03_ca_00_39_ec_9f_00_15_f1_c2_;0
2024-04-21 09:51:04;0,043;0,956;0,023;0,057;0,200;224,80;50,00;3796,128;1395,009;'01_03_14_08_c8_00_02_01_f4_00_2b_00_17_00_39_03_bc_00_39_ec_a0_00_15_49_41_;0
2024-04-21 09:52:05;0,044;0,979;0,023;0,058;0,200;224,50;50,00;3796,128;1435,485;'01_03_14_08_c5_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_39_ec_a0_00_15_e7_5d_;0
2024-04-21 09:53:11;0,044;0,975;0,024;0,059;0,200;225,50;50,00;3796,129;1428,737;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3b_03_cf_00_39_ec_a1_00_15_cd_01_;0
2024-04-21 09:54:13;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3796,130;1393,959;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_ec_a2_00_15_45_27_;0
2024-04-21 09:55:15;0,044;0,967;0,025;0,060;0,200;227,30;50,00;3796,131;1386,211;'01_03_14_08_e1_00_02_01_f4_00_2c_00_19_00_3c_03_c7_00_39_ec_a3_00_15_26_e3_;0
2024-04-21 09:56:17;0,044;0,969;0,024;0,059;0,200;227,00;50,00;3796,132;1393,215;'01_03_14_08_de_00_02_01_f4_00_2c_00_18_00_3b_03_c9_00_39_ec_a4_00_15_42_3f_;0
2024-04-21 09:57:18;0,043;0,954;0,024;0,058;0,200;225,20;50,00;3796,132;1424,212;'01_03_14_08_cc_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_39_ec_a4_00_15_bb_54_;0
2024-04-21 09:58:25;0,043;0,955;0,024;0,058;0,200;225,00;50,00;3796,133;1405,660;'01_03_14_08_ca_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_39_ec_a5_00_15_72_dc_;0
2024-04-21 09:59:26;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3796,134;1395,787;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_39_ec_a6_00_15_4c_4b_;0
2024-04-21 10:00:28;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3796,135;1433,282;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_39_ec_a7_00_15_de_c2_;0
2024-04-21 10:01:30;0,044;0,973;0,025;0,059;0,200;226,10;49,90;3796,135;1380,900;'01_03_14_08_d5_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_39_ec_a7_00_15_12_24_;0
2024-04-21 10:02:31;0,043;0,958;0,023;0,058;0,200;224,40;49,90;3796,136;1420,256;'01_03_14_08_c4_00_02_01_f3_00_2b_00_17_00_3a_03_be_00_39_ec_a8_00_15_ab_e0_;0
2024-04-21 10:03:38;0,044;0,976;0,025;0,058;0,200;225,30;50,00;3796,137;1430,230;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_39_ec_a9_00_15_d2_d6_;0
2024-04-21 10:04:40;0,043;0,958;0,024;0,058;0,200;224,30;50,00;3796,138;1427,522;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_39_ec_aa_00_15_c8_42_;0
2024-04-21 10:05:41;0,043;0,959;0,023;0,058;0,200;224,10;49,90;3796,138;1431,084;'01_03_14_08_c1_00_02_01_f3_00_2b_00_17_00_3a_03_bf_00_39_ec_aa_00_15_d6_2c_;0
2024-04-21 10:06:43;0,043;0,964;0,023;0,057;0,200;223,00;49,90;3796,139;1423,268;'01_03_14_08_b6_00_02_01_f3_00_2b_00_17_00_39_03_c4_00_39_ec_ab_00_15_b7_a4_;0
2024-04-21 10:07:44;0,043;0,962;0,023;0,057;0,200;223,30;49,90;3796,140;1390,448;'01_03_14_08_b9_00_02_01_f3_00_2b_00_17_00_39_03_c2_00_39_ec_ac_00_15_37_70_;0
2024-04-21 10:08:51;0,043;0,954;0,024;0,058;0,200;225,30;50,00;3796,141;1398,442;'01_03_14_08_cd_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_39_ec_ad_00_15_56_aa_;0
2024-04-21 10:09:52;0,043;0,950;0,025;0,059;0,200;226,30;50,00;3796,141;1428,700;'01_03_14_08_d7_00_02_01_f4_00_2b_00_19_00_3b_03_b6_00_39_ec_ad_00_15_cc_dc_;0
2024-04-21 10:10:54;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3796,142;1387,969;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_ec_ae_00_15_2d_c1_;0
2024-04-21 10:11:55;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3796,143;1435,928;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_ec_af_00_15_e9_18_;0
2024-04-21 10:13:01;0,044;0,976;0,024;0,059;0,200;225,30;50,00;3796,144;1378,941;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_39_ec_b0_00_15_0a_7d_;0
2024-04-21 10:14:03;0,044;0,970;0,025;0,059;0,200;226,70;49,90;3796,145;1437,641;'01_03_14_08_db_00_02_01_f3_00_2c_00_19_00_3b_03_ca_00_39_ec_b1_00_15_ef_c9_;0
2024-04-21 10:15:05;0,043;0,954;0,024;0,058;0,200;225,30;50,00;3796,145;1415,020;'01_03_14_08_cd_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_39_ec_b1_00_15_97_6c_;0
2024-04-21 10:16:06;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3796,146;1410,770;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_39_ec_b2_00_15_86_d2_;0
2024-04-21 10:17:08;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3796,147;1428,654;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_ec_b3_00_15_cc_ae_;0
2024-04-21 10:18:15;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3796,148;1429,938;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_39_ec_b4_00_15_d1_b2_;0
2024-04-21 10:19:16;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3796,148;1419,552;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_39_ec_b4_00_15_a9_20_;0
2024-04-21 10:20:17;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3796,149;1421,912;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_39_ec_b5_00_15_b2_58_;0
2024-04-21 10:21:19;0,044;0,966;0,026;0,060;0,200;227,60;50,00;3796,150;1434,735;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_39_ec_b6_00_15_e4_6f_;0
2024-04-21 10:22:20;0,043;0,955;0,023;0,058;0,200;224,90;50,00;3796,151;1418,889;'01_03_14_08_c9_00_02_01_f4_00_2b_00_17_00_3a_03_bb_00_39_ec_b7_00_15_a6_89_;0
2024-04-21 10:23:21;0,044;0,978;0,023;0,058;0,200;224,90;50,00;3796,151;1397,960;'01_03_14_08_c9_00_02_01_f4_00_2c_00_17_00_3a_03_d2_00_39_ec_b7_00_15_54_c8_;0
2024-04-21 10:24:30;0,043;0,969;0,022;0,056;0,200;221,70;50,00;3796,152;1394,457;'01_03_14_08_a9_00_02_01_f4_00_2b_00_16_00_38_03_c9_00_39_ec_b8_00_15_47_19_;0
2024-04-21 10:25:32;0,043;0,965;0,021;0,057;0,200;222,60;50,00;3796,153;1424,107;'01_03_14_08_b2_00_02_01_f4_00_2b_00_15_00_39_03_c5_00_39_ec_b9_00_15_ba_eb_;0
2024-04-21 10:26:33;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3796,154;1439,007;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_39_ec_ba_00_15_f5_1f_;0
2024-04-21 10:27:39;0,043;0,966;0,021;0,057;0,200;222,50;50,00;3796,155;1404,015;'01_03_14_08_b1_00_02_01_f4_00_2b_00_15_00_39_03_c6_00_39_ec_bb_00_15_6c_6f_;0
