Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-21 10:28:41;0,043;0,970;0,021;0,056;0,200;221,60;50,00;3796,155;1423,009;'01_03_14_08_a8_00_02_01_f4_00_2b_00_15_00_38_03_ca_00_39_ec_bb_00_15_b6_a1_;0
2024-04-21 10:29:43;0,043;0,966;0,022;0,057;0,200;222,40;50,00;3796,156;1437,462;'01_03_14_08_b0_00_02_01_f4_00_2b_00_16_00_39_03_c6_00_39_ec_bc_00_15_ef_16_;0
2024-04-21 10:30:45;0,043;0,968;0,022;0,056;0,200;222,00;50,00;3796,157;1411,860;'01_03_14_08_ac_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_39_ec_bd_00_15_8b_14_;0
2024-04-21 10:32:24;0,043;0,966;0,022;0,057;0,200;222,40;50,00;3796,158;1396,438;'01_03_14_08_b0_00_02_01_f4_00_2b_00_16_00_39_03_c6_00_39_ec_be_00_15_4e_d6_;0
2024-04-21 10:33:26;0,043;0,971;0,021;0,056;0,200;221,30;50,00;3796,159;1427,725;'01_03_14_08_a5_00_02_01_f4_00_2b_00_15_00_38_03_cb_00_39_ec_bf_00_15_c9_0d_;0
2024-04-21 10:34:28;0,043;0,968;0,022;0,056;0,200;222,10;50,00;3796,160;1386,224;'01_03_14_08_ad_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_39_ec_c0_00_15_26_f0_;0
2024-04-21 10:35:29;0,043;0,960;0,022;0,057;0,200;223,80;50,00;3796,160;1384,999;'01_03_14_08_be_00_02_01_f4_00_2b_00_16_00_39_03_c0_00_39_ec_c0_00_15_22_27_;0
2024-04-21 10:36:31;0,044;0,967;0,025;0,060;0,200;227,50;50,00;3796,161;1441,413;'01_03_14_08_e3_00_02_01_f4_00_2c_00_19_00_3c_03_c7_00_39_ec_c1_00_15_fe_85_;0
2024-04-21 10:37:37;0,044;0,967;0,025;0,059;0,200;227,30;50,00;3796,162;1397,005;'01_03_14_08_e1_00_02_01_f4_00_2c_00_19_00_3b_03_c7_00_39_ec_c2_00_15_51_0d_;0
2024-04-21 10:38:38;0,044;0,974;0,024;0,058;0,200;225,70;50,00;3796,163;1433,509;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_39_ec_c3_00_15_df_a5_;0
2024-04-21 10:39:40;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3796,163;1416,989;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_39_ec_c3_00_15_9f_1d_;0
2024-04-21 10:40:41;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3796,164;1433,535;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_39_ec_c4_00_15_df_bf_;0
2024-04-21 10:41:48;0,043;0,962;0,023;0,057;0,200;223,30;50,00;3796,165;1417,326;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_39_ec_c5_00_15_a0_6e_;0
2024-04-21 10:42:49;0,043;0,958;0,022;0,057;0,200;224,20;50,00;3796,166;1381,819;'01_03_14_08_c2_00_02_01_f4_00_2b_00_16_00_39_03_be_00_39_ec_c6_00_15_15_bb_;0
2024-04-21 10:43:50;0,044;0,979;0,023;0,058;0,200;224,50;50,00;3796,166;1378,114;'01_03_14_08_c5_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_39_ec_c6_00_15_07_42_;0
2024-04-21 10:44:51;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3796,167;1384,553;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_39_ec_c7_00_15_20_69_;0
2024-04-21 10:45:52;0,044;0,969;0,024;0,059;0,200;227,00;50,00;3796,168;1409,570;'01_03_14_08_de_00_02_01_f4_00_2c_00_18_00_3b_03_c9_00_39_ec_c8_00_15_82_22_;0
2024-04-21 10:46:54;0,043;0,955;0,024;0,058;0,200;224,90;50,00;3796,169;1439,365;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_39_ec_c9_00_15_f6_85_;0
2024-04-21 10:48:01;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3796,169;1400,959;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_ec_c9_00_15_60_7f_;0
2024-04-21 10:49:02;0,044;0,966;0,025;0,060;0,200;227,70;50,00;3796,170;1382,159;'01_03_14_08_e5_00_02_01_f4_00_2c_00_19_00_3c_03_c6_00_39_ec_ca_00_15_17_0f_;0
2024-04-21 10:50:03;0,044;0,967;0,025;0,060;0,200;227,50;50,00;3796,171;1433,223;'01_03_14_08_e3_00_02_01_f4_00_2c_00_19_00_3c_03_c7_00_39_ec_cb_00_15_de_87_;0
2024-04-21 10:51:05;0,044;0,967;0,026;0,060;0,200;227,30;49,90;3796,172;1400,504;'01_03_14_08_e1_00_02_01_f3_00_2c_00_1a_00_3c_03_c7_00_39_ec_cc_00_15_5e_b8_;0
2024-04-21 10:52:06;0,044;0,959;0,028;0,061;0,200;229,20;49,90;3796,172;1424,808;'01_03_14_08_f4_00_02_01_f3_00_2c_00_1c_00_3d_03_bf_00_39_ec_cc_00_15_bd_a8_;0
2024-04-21 10:53:13;0,044;0,963;0,027;0,060;0,200;228,30;50,00;3796,173;1413,791;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_ec_cd_00_15_92_9f_;0
2024-04-21 10:54:15;0,044;0,963;0,027;0,060;0,200;228,40;50,00;3796,174;1431,531;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_ec_ce_00_15_d7_eb_;0
2024-04-21 10:55:16;0,044;0,970;0,025;0,059;0,200;226,60;50,00;3796,175;1439,023;'01_03_14_08_da_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_ec_cf_00_15_f5_2f_;0
2024-04-21 10:56:18;0,044;0,963;0,027;0,060;0,200;228,40;49,90;3796,176;1437,935;'01_03_14_08_ec_00_02_01_f3_00_2c_00_1b_00_3c_03_c3_00_39_ec_d0_00_15_f0_ef_;0
2024-04-21 10:57:19;0,044;0,961;0,027;0,061;0,200;228,90;49,90;3796,176;1389,777;'01_03_14_08_f1_00_02_01_f3_00_2c_00_1b_00_3d_03_c1_00_39_ec_d0_00_15_34_d1_;0
2024-04-21 10:58:26;0,044;0,959;0,028;0,061;0,200;229,40;50,00;3796,177;1381,140;'01_03_14_08_f6_00_02_01_f4_00_2c_00_1c_00_3d_03_bf_00_39_ec_d1_00_15_13_14_;0
2024-04-21 10:59:28;0,044;0,966;0,026;0,060;0,200;227,70;49,90;3796,178;1433,422;'01_03_14_08_e5_00_02_01_f3_00_2c_00_1a_00_3c_03_c6_00_39_ec_d2_00_15_df_4e_;0
2024-04-21 11:00:29;0,044;0,958;0,028;0,061;0,200;229,60;49,90;3796,179;1413,119;'01_03_14_08_f8_00_02_01_f3_00_2c_00_1c_00_3d_03_be_00_39_ec_d3_00_15_8f_ff_;0
2024-04-21 11:01:30;0,044;0,961;0,027;0,060;0,200;228,70;49,90;3796,180;1431,210;'01_03_14_08_ef_00_02_01_f3_00_2c_00_1b_00_3c_03_c1_00_39_ec_d4_00_15_d6_aa_;0
2024-04-21 11:02:37;0,044;0,958;0,028;0,061;0,200;229,50;49,90;3796,180;1403,179;'01_03_14_08_f7_00_02_01_f3_00_2c_00_1c_00_3d_03_be_00_39_ec_d4_00_15_69_2b_;0
2024-04-21 11:03:38;0,045;0,979;0,027;0,061;0,200;229,70;49,90;3796,181;1439,281;'01_03_14_08_f9_00_02_01_f3_00_2d_00_1b_00_3d_03_d3_00_39_ec_d5_00_15_f6_31_;0
2024-04-21 11:04:39;0,044;0,954;0,027;0,062;0,200;230,50;50,00;3796,182;1376,993;'01_03_14_09_01_00_02_01_f4_00_2c_00_1b_00_3e_03_ba_00_39_ec_d6_00_15_02_e1_;0
2024-04-21 11:05:41;0,044;0,954;0,029;0,062;0,200;230,40;50,00;3796,183;1405,013;'01_03_14_09_00_00_02_01_f4_00_2c_00_1d_00_3e_03_ba_00_39_ec_d7_00_15_70_55_;0
2024-04-21 11:06:42;0,044;0,951;0,029;0,062;0,200;231,30;50,00;3796,183;1405,704;'01_03_14_09_09_00_02_01_f4_00_2c_00_1d_00_3e_03_b7_00_39_ec_d7_00_15_73_08_;0
2024-04-21 11:07:44;0,045;0,968;0,030;0,063;0,200;232,30;50,00;3796,184;1413,763;'01_03_14_09_13_00_02_01_f4_00_2d_00_1e_00_3f_03_c8_00_39_ec_d8_00_15_92_83_;0
2024-04-21 11:08:51;0,044;0,954;0,028;0,062;0,200;230,50;50,00;3796,185;1386,646;'01_03_14_09_01_00_02_01_f4_00_2c_00_1c_00_3e_03_ba_00_39_ec_d9_00_15_28_96_;0
2024-04-21 11:09:53;0,044;0,955;0,027;0,061;0,200;230,30;50,00;3796,186;1434,367;'01_03_14_08_ff_00_02_01_f4_00_2c_00_1b_00_3d_03_bb_00_39_ec_da_00_15_e2_ff_;0
2024-04-21 11:10:54;0,044;0,952;0,029;0,062;0,200;230,90;50,00;3796,187;1400,666;'01_03_14_09_05_00_02_01_f4_00_2c_00_1d_00_3e_03_b8_00_39_ec_db_00_15_5f_5a_;0
2024-04-21 11:11:56;0,045;0,975;0,029;0,062;0,200;230,60;50,00;3796,187;1437,608;'01_03_14_09_02_00_02_01_f4_00_2d_00_1d_00_3e_03_cf_00_39_ec_db_00_15_ef_a8_;0
2024-04-21 11:13:03;0,045;0,974;0,029;0,062;0,200;230,90;50,00;3796,188;1440,733;'01_03_14_09_05_00_02_01_f4_00_2d_00_1d_00_3e_03_ce_00_39_ec_dc_00_15_fb_dd_;0
2024-04-21 11:14:04;0,045;0,973;0,028;0,062;0,200;231,20;50,00;3796,189;1422,156;'01_03_14_09_08_00_02_01_f4_00_2d_00_1c_00_3e_03_cd_00_39_ec_dd_00_15_b3_4c_;0
2024-04-21 11:15:06;0,045;0,975;0,029;0,062;0,200;230,70;50,00;3796,190;1426,005;'01_03_14_09_03_00_02_01_f4_00_2d_00_1d_00_3e_03_cf_00_39_ec_de_00_15_c2_55_;0
2024-04-21 11:16:07;0,044;0,955;0,028;0,061;0,200;230,20;49,90;3796,190;1426,356;'01_03_14_08_fe_00_02_01_f3_00_2c_00_1c_00_3d_03_bb_00_39_ec_de_00_15_c3_b4_;0
2024-04-21 11:17:08;0,044;0,970;0,025;0,059;0,200;226,60;50,00;3796,191;1438,954;'01_03_14_08_da_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_ec_df_00_15_f4_ea_;0
2024-04-21 11:18:15;0,044;0,968;0,026;0,060;0,200;227,10;50,00;3796,192;1376,926;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_39_ec_e0_00_15_02_9e_;0
2024-04-21 11:19:16;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3796,193;1411,343;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_ec_e1_00_15_89_0f_;0
2024-04-21 11:20:18;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3796,194;1392,119;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_ec_e2_00_15_3d_f7_;0
2024-04-21 11:21:19;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3796,194;1377,160;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_39_ec_e2_00_15_03_88_;0
2024-04-21 11:22:21;0,044;0,976;0,024;0,059;0,200;225,40;50,00;3796,195;1424,936;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_39_ec_e3_00_15_be_28_;0
2024-04-21 11:23:27;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3796,196;1437,814;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_ec_e4_00_15_f0_76_;0
2024-04-21 11:24:28;0,044;0,962;0,027;0,061;0,200;228,50;50,00;3796,197;1410,895;'01_03_14_08_ed_00_02_01_f4_00_2c_00_1b_00_3d_03_c2_00_39_ec_e5_00_15_87_4f_;0
2024-04-21 11:25:30;0,044;0,973;0,024;0,058;0,200;225,90;50,00;3796,197;1406,166;'01_03_14_08_d3_00_02_01_f4_00_2c_00_18_00_3a_03_cd_00_39_ec_e5_00_15_74_d6_;0
2024-04-21 11:26:32;0,044;0,970;0,025;0,059;0,200;226,60;50,00;3796,198;1385,703;'01_03_14_08_da_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_ec_e6_00_15_24_e7_;0
2024-04-21 11:27:39;0,044;0,969;0,025;0,059;0,200;227,00;50,00;3796,199;1423,127;'01_03_14_08_de_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_39_ec_e7_00_15_b7_17_;0
2024-04-21 11:28:40;0,044;0,959;0,028;0,061;0,200;229,40;50,00;3796,200;1426,201;'01_03_14_08_f6_00_02_01_f4_00_2c_00_1c_00_3d_03_bf_00_39_ec_e8_00_15_c3_19_;0
2024-04-21 11:29:42;0,044;0,964;0,026;0,060;0,200;228,00;50,00;3796,201;1434,860;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1a_00_3c_03_c4_00_39_ec_e9_00_15_e4_ec_;0
2024-04-21 11:30:43;0,044;0,963;0,027;0,060;0,200;228,40;50,00;3796,201;1402,848;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_ec_e9_00_15_67_e0_;0
2024-04-21 11:32:27;0,044;0,958;0,028;0,061;0,200;229,60;50,00;3796,203;1394,992;'01_03_14_08_f8_00_02_01_f4_00_2c_00_1c_00_3d_03_be_00_39_ec_eb_00_15_49_30_;0
2024-04-21 11:33:29;0,044;0,965;0,026;0,060;0,200;227,90;50,00;3796,203;1377,017;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1a_00_3c_03_c5_00_39_ec_eb_00_15_02_f9_;0
2024-04-21 11:34:32;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3796,204;1420,728;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_ec_ec_00_15_ad_b8_;0
2024-04-21 11:35:33;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3796,205;1391,709;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_39_ec_ed_00_15_3c_5d_;0
2024-04-21 11:36:40;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3796,206;1410,288;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_ec_ee_00_15_84_f0_;0
2024-04-21 11:37:41;0,044;0,981;0,023;0,058;0,200;224,10;50,00;3796,206;1380,474;'01_03_14_08_c1_00_02_01_f4_00_2c_00_17_00_3a_03_d5_00_39_ec_ee_00_15_10_7a_;0
2024-04-21 11:38:42;0,044;0,986;0,023;0,057;0,200;222,90;50,00;3796,207;1376,689;'01_03_14_08_b5_00_02_01_f4_00_2c_00_17_00_39_03_da_00_39_ec_ef_00_15_01_b1_;0
2024-04-21 11:39:44;0,043;0,965;0,022;0,057;0,200;222,70;50,00;3796,208;1399,173;'01_03_14_08_b3_00_02_01_f4_00_2b_00_16_00_39_03_c5_00_39_ec_f0_00_15_59_85_;0
2024-04-21 11:40:50;0,044;0,982;0,023;0,058;0,200;223,90;50,00;3796,209;1385,118;'01_03_14_08_bf_00_02_01_f4_00_2c_00_17_00_3a_03_d6_00_39_ec_f1_00_15_22_9e_;0
2024-04-21 11:41:52;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3796,210;1428,926;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_ec_f2_00_15_cd_be_;0
2024-04-21 11:42:53;0,044;0,973;0,025;0,059;0,200;226,10;49,90;3796,210;1376,820;'01_03_14_08_d5_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_39_ec_f2_00_15_02_34_;0
2024-04-21 11:43:55;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3796,211;1399,899;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_39_ec_f3_00_15_5c_5b_;0
2024-04-21 11:44:56;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3796,212;1379,794;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_ec_f4_00_15_0d_d2_;0
2024-04-21 11:46:02;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3796,213;1387,899;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_ec_f5_00_15_2d_7b_;0
2024-04-21 11:47:04;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3796,213;1424,474;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_39_ec_f5_00_15_bc_5a_;0
2024-04-21 11:48:06;0,044;0,976;0,024;0,058;0,200;225,30;50,00;3796,214;1435,192;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_39_ec_f6_00_15_e6_38_;0
2024-04-21 11:49:08;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3796,215;1414,314;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_ec_f7_00_15_94_aa_;0
2024-04-21 11:50:10;0,044;0,970;0,025;0,059;0,200;226,60;50,00;3796,216;1393,889;'01_03_14_08_da_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_ec_f8_00_15_44_e1_;0
2024-04-21 11:51:16;0,043;0,956;0,023;0,058;0,200;224,70;50,00;3796,216;1411,959;'01_03_14_08_c7_00_02_01_f4_00_2b_00_17_00_3a_03_bc_00_39_ec_f8_00_15_8b_77_;0
2024-04-21 11:52:17;0,043;0,963;0,023;0,057;0,200;223,20;50,00;3796,217;1396,062;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_39_ec_f9_00_15_4d_5e_;0
2024-04-21 11:53:19;0,044;0,982;0,023;0,057;0,200;223,90;50,00;3796,218;1394,604;'01_03_14_08_bf_00_02_01_f4_00_2c_00_17_00_39_03_d6_00_39_ec_fa_00_15_47_ac_;0
2024-04-21 11:54:21;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3796,219;1383,868;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_ec_fb_00_15_1d_bc_;0
2024-04-21 11:55:28;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3796,220;1435,333;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_39_ec_fc_00_15_e6_c5_;0
2024-04-21 11:56:29;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3796,220;1405,041;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_ec_fc_00_15_70_71_;0
2024-04-21 11:57:30;0,043;0,957;0,024;0,058;0,200;224,60;50,00;3796,221;1410,654;'01_03_14_08_c6_00_02_01_f4_00_2b_00_18_00_3a_03_bd_00_39_ec_fd_00_15_86_5e_;0
2024-04-21 11:58:32;0,045;0,996;0,024;0,061;0,200;225,90;50,00;3796,222;1415,330;'01_03_14_08_d3_00_02_01_f4_00_2d_00_18_00_3d_03_e4_00_39_ec_fe_00_15_98_a2_;0
2024-04-21 11:59:34;0,045;0,993;0,025;0,060;0,200;226,40;50,00;3796,223;1389,355;'01_03_14_08_d8_00_02_01_f4_00_2d_00_19_00_3c_03_e1_00_39_ec_ff_00_15_33_2b_;0
2024-04-21 12:00:40;0,044;0,979;0,024;0,059;0,200;224,70;50,00;3796,223;1414,003;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3b_03_d3_00_39_ec_ff_00_15_93_73_;0
2024-04-21 12:01:42;0,044;0,970;0,026;0,060;0,200;226,60;49,90;3796,224;1419,930;'01_03_14_08_da_00_02_01_f3_00_2c_00_1a_00_3c_03_ca_00_39_ed_00_00_15_aa_9a_;0
2024-04-21 12:02:44;0,044;0,962;0,027;0,061;0,200;228,60;50,00;3796,225;1409,728;'01_03_14_08_ee_00_02_01_f4_00_2c_00_1b_00_3d_03_c2_00_39_ed_01_00_15_82_c0_;0
2024-04-21 12:03:45;0,044;0,962;0,027;0,061;0,200;228,60;50,00;3796,226;1405,632;'01_03_14_08_ee_00_02_01_f4_00_2c_00_1b_00_3d_03_c2_00_39_ed_02_00_15_72_c0_;0
2024-04-21 12:04:47;0,043;0,943;0,026;0,060;0,200;227,90;50,00;3796,226;1381,296;'01_03_14_08_e7_00_02_01_f4_00_2b_00_1a_00_3c_03_af_00_39_ed_02_00_15_13_b0_;0
2024-04-21 12:05:53;0,044;0,964;0,027;0,060;0,200;228,20;50,00;3796,227;1423,776;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_ed_03_00_15_b9_a0_;0
2024-04-21 12:06:55;0,044;0,968;0,026;0,060;0,200;227,20;50,00;3796,228;1399,620;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_39_ed_04_00_15_5b_44_;0
2024-04-21 12:07:56;0,044;0,964;0,027;0,061;0,200;228,10;50,00;3796,229;1380,469;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3d_03_c4_00_39_ed_05_00_15_10_75_;0
2024-04-21 12:08:57;0,043;0,950;0,025;0,059;0,200;226,10;49,90;3796,230;1409,658;'01_03_14_08_d5_00_02_01_f3_00_2b_00_19_00_3b_03_b6_00_39_ed_06_00_15_82_7a_;0
2024-04-21 12:10:04;0,044;0,969;0,026;0,060;0,200;226,90;50,00;3796,230;1412,077;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_39_ed_06_00_15_8b_ed_;0
2024-04-21 12:11:05;0,044;0,959;0,028;0,061;0,200;229,20;49,90;3796,231;1428,906;'01_03_14_08_f4_00_02_01_f3_00_2c_00_1c_00_3d_03_bf_00_39_ed_07_00_15_cd_aa_;0
2024-04-21 12:12:07;0,044;0,959;0,028;0,061;0,200;229,40;50,00;3796,232;1426,195;'01_03_14_08_f6_00_02_01_f4_00_2c_00_1c_00_3d_03_bf_00_39_ed_08_00_15_c3_13_;0
2024-04-21 12:13:08;0,044;0,964;0,027;0,061;0,200;228,10;50,00;3796,233;1429,622;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3d_03_c4_00_39_ed_09_00_15_d0_76_;0
2024-04-21 12:14:10;0,044;0,964;0,027;0,060;0,200;228,10;50,00;3796,233;1433,062;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_ed_09_00_15_dd_e6_;0
2024-04-21 12:15:11;0,043;0,948;0,026;0,059;0,200;226,60;49,90;3796,234;1391,080;'01_03_14_08_da_00_02_01_f3_00_2b_00_1a_00_3b_03_b4_00_39_ed_0a_00_15_39_e8_;0
2024-04-21 12:16:13;0,044;0,966;0,026;0,060;0,200;227,70;50,00;3796,235;1394,763;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_39_ed_0b_00_15_48_4b_;0
2024-04-21 12:17:19;0,044;0,965;0,026;0,060;0,200;227,90;50,00;3796,236;1422,130;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1a_00_3c_03_c5_00_39_ed_0c_00_15_b3_32_;0
2024-04-21 12:18:21;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3796,237;1394,950;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_ed_0d_00_15_49_06_;0
2024-04-21 12:19:22;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3796,237;1379,838;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_ed_0d_00_15_0d_fe_;0
2024-04-21 12:20:23;0,044;0,964;0,027;0,060;0,200;228,20;50,00;3796,238;1386,595;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_ed_0e_00_15_28_63_;0
2024-04-21 12:21:30;0,044;0,965;0,027;0,060;0,200;227,90;50,00;3796,239;1394,638;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_39_ed_0f_00_15_47_ce_;0
2024-04-21 12:22:32;0,044;0,962;0,027;0,060;0,200;228,50;50,00;3796,240;1415,953;'01_03_14_08_ed_00_02_01_f4_00_2c_00_1b_00_3c_03_c2_00_39_ed_10_00_15_9b_11_;0
2024-04-21 12:23:33;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3796,240;1416,696;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_ed_10_00_15_9d_f8_;0
2024-04-21 12:24:34;0,044;0,954;0,029;0,062;0,200;230,40;50,00;3796,241;1413,524;'01_03_14_09_00_00_02_01_f4_00_2c_00_1d_00_3e_03_ba_00_39_ed_11_00_15_91_94_;0
2024-04-21 12:25:36;0,044;0,955;0,029;0,062;0,200;230,30;49,90;3796,242;1388,423;'01_03_14_08_ff_00_02_01_f3_00_2c_00_1d_00_3e_03_bb_00_39_ed_12_00_15_2f_87_;0
2024-04-21 12:26:38;0,044;0,957;0,028;0,062;0,200;229,70;50,00;3796,243;1430,321;'01_03_14_08_f9_00_02_01_f4_00_2c_00_1c_00_3e_03_bd_00_39_ed_13_00_15_d3_31_;0
2024-04-21 12:27:44;0,044;0,961;0,027;0,061;0,200;228,70;50,00;3796,243;1387,577;'01_03_14_08_ef_00_02_01_f4_00_2c_00_1b_00_3d_03_c1_00_39_ed_13_00_15_2c_39_;0
2024-04-21 12:28:46;0,043;0,950;0,025;0,059;0,200;226,10;49,90;3796,244;1385,087;'01_03_14_08_d5_00_02_01_f3_00_2b_00_19_00_3b_03_b6_00_39_ed_14_00_15_22_7f_;0
2024-04-21 12:29:47;0,043;0,952;0,025;0,059;0,200;225,80;50,00;3796,245;1404,425;'01_03_14_08_d2_00_02_01_f4_00_2b_00_19_00_3b_03_b8_00_39_ed_15_00_15_6e_09_;0
2024-04-21 12:30:49;0,044;0,970;0,025;0,059;0,200;226,60;49,90;3796,246;1401,386;'01_03_14_08_da_00_02_01_f3_00_2c_00_19_00_3b_03_ca_00_39_ed_16_00_15_62_2a_;0
2024-04-21 12:32:30;0,044;0,975;0,025;0,059;0,200;225,50;49,90;3796,247;1404,645;'01_03_14_08_cf_00_02_01_f3_00_2c_00_19_00_3b_03_cf_00_39_ed_17_00_15_6e_e5_;0
2024-04-21 12:33:31;0,044;0,964;0,027;0,060;0,200;228,00;50,00;3796,248;1421,343;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_ed_18_00_15_b0_1f_;0
2024-04-21 12:34:33;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3796,249;1400,198;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_ed_19_00_15_5d_86_;0
2024-04-21 12:35:34;0,044;0,967;0,026;0,060;0,200;227,50;50,00;3796,249;1404,934;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_ed_19_00_15_70_06_;0
2024-04-21 12:36:35;0,044;0,967;0,026;0,059;0,200;227,50;50,00;3796,250;1418,806;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_ed_1a_00_15_a6_36_;0
2024-04-21 12:37:37;0,044;0,961;0,027;0,060;0,200;228,70;50,00;3796,251;1417,323;'01_03_14_08_ef_00_02_01_f4_00_2c_00_1b_00_3c_03_c1_00_39_ed_1b_00_15_a0_6b_;0
2024-04-21 12:38:44;0,044;0,961;0,027;0,061;0,200;228,80;50,00;3796,252;1413,100;'01_03_14_08_f0_00_02_01_f4_00_2c_00_1b_00_3d_03_c1_00_39_ed_1c_00_15_8f_ec_;0
2024-04-21 12:39:46;0,044;0,970;0,025;0,059;0,200;226,80;50,00;3796,252;1412,514;'01_03_14_08_dc_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_ed_1c_00_15_8d_a2_;0
2024-04-21 12:40:47;0,044;0,964;0,027;0,061;0,200;228,20;49,90;3796,253;1413,940;'01_03_14_08_ea_00_02_01_f3_00_2c_00_1b_00_3d_03_c4_00_39_ed_1d_00_15_93_34_;0
2024-04-21 12:41:49;0,044;0,966;0,026;0,060;0,200;227,70;50,00;3796,254;1399,183;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_39_ed_1e_00_15_59_8f_;0
2024-04-21 12:42:50;0,044;0,966;0,026;0,060;0,200;227,60;50,00;3796,255;1390,003;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_39_ed_1f_00_15_35_b3_;0
2024-04-21 12:43:56;0,044;0,965;0,027;0,060;0,200;227,90;49,90;3796,255;1376,521;'01_03_14_08_e7_00_02_01_f3_00_2c_00_1b_00_3c_03_c5_00_39_ed_1f_00_15_01_09_;0
2024-04-21 12:44:58;0,044;0,969;0,025;0,059;0,200;227,00;50,00;3796,256;1378,070;'01_03_14_08_de_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_39_ed_20_00_15_07_16_;0
2024-04-21 12:45:59;0,044;0,962;0,027;0,060;0,200;228,50;50,00;3796,257;1428,190;'01_03_14_08_ed_00_02_01_f4_00_2c_00_1b_00_3c_03_c2_00_39_ed_21_00_15_ca_de_;0
2024-04-21 12:47:01;0,044;0,970;0,025;0,059;0,200;226,80;50,00;3796,258;1436,782;'01_03_14_08_dc_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_ed_22_00_15_ec_6e_;0
2024-04-21 12:48:03;0,044;0,970;0,024;0,059;0,200;226,60;50,00;3796,258;1400,858;'01_03_14_08_da_00_02_01_f4_00_2c_00_18_00_3b_03_ca_00_39_ed_22_00_15_60_1a_;0
2024-04-21 12:49:09;0,044;0,975;0,024;0,059;0,200;225,50;50,00;3796,259;1404,117;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3b_03_cf_00_39_ed_23_00_15_6c_d5_;0
2024-04-21 12:50:11;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3796,260;1415,374;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_ed_24_00_15_98_ce_;0
2024-04-21 12:51:12;0,044;0,974;0,023;0,058;0,200;225,80;50,00;3796,261;1395,710;'01_03_14_08_d2_00_02_01_f4_00_2c_00_17_00_3a_03_ce_00_39_ed_25_00_15_4b_fe_;0
2024-04-21 12:52:14;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3796,262;1420,053;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_39_ed_26_00_15_ab_15_;0
2024-04-21 12:53:15;0,043;0,956;0,024;0,058;0,200;224,70;50,00;3796,262;1432,229;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_39_ed_26_00_15_da_a5_;0
2024-04-21 12:54:17;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3796,263;1441,239;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_ed_27_00_15_fd_d7_;0
2024-04-21 12:55:23;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3796,264;1428,948;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_ed_28_00_15_cd_d4_;0
2024-04-21 12:56:25;0,044;0,972;0,025;0,059;0,200;226,20;49,90;3796,265;1386,359;'01_03_14_08_d6_00_02_01_f3_00_2c_00_19_00_3b_03_cc_00_39_ed_29_00_15_27_77_;0
2024-04-21 12:57:27;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3796,265;1408,092;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_39_ed_29_00_15_7c_5c_;0
2024-04-21 12:58:28;0,043;0,952;0,025;0,059;0,200;225,70;50,00;3796,266;1382,977;'01_03_14_08_d1_00_02_01_f4_00_2b_00_19_00_3b_03_b8_00_39_ed_2a_00_15_1a_41_;0
2024-04-21 12:59:29;0,044;0,962;0,027;0,060;0,200;228,50;50,00;3796,267;1436,380;'01_03_14_08_ed_00_02_01_f4_00_2c_00_1b_00_3c_03_c2_00_39_ed_2b_00_15_ea_dc_;0
2024-04-21 13:00:36;0,044;0,968;0,026;0,060;0,200;227,10;50,00;3796,268;1426,269;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_39_ed_2c_00_15_c3_5d_;0
2024-04-21 13:01:37;0,044;0,969;0,026;0,060;0,200;226,90;49,90;3796,268;1436,967;'01_03_14_08_dd_00_02_01_f3_00_2c_00_1a_00_3c_03_c9_00_39_ed_2c_00_15_ed_27_;0
2024-04-21 13:02:38;0,044;0,975;0,025;0,059;0,200;225,60;49,90;3796,269;1432,894;'01_03_14_08_d0_00_02_01_f3_00_2c_00_19_00_3b_03_cf_00_39_ed_2d_00_15_dd_3e_;0
2024-04-21 13:03:40;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3796,270;1436,744;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_ed_2e_00_15_ec_48_;0
2024-04-21 13:04:41;0,043;0,964;0,023;0,057;0,200;222,90;49,90;3796,271;1421,877;'01_03_14_08_b5_00_02_01_f3_00_2b_00_17_00_39_03_c4_00_39_ed_2f_00_15_b2_35_;0
2024-04-21 13:05:43;0,043;0,964;0,023;0,057;0,200;222,80;50,00;3796,271;1427,659;'01_03_14_08_b4_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_ed_2f_00_15_c8_cb_;0
2024-04-21 13:06:49;0,043;0,965;0,023;0,057;0,200;222,70;50,00;3796,272;1399,993;'01_03_14_08_b3_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_39_ed_30_00_15_5c_b9_;0
2024-04-21 13:07:51;0,043;0,961;0,023;0,057;0,200;223,50;50,00;3796,273;1419,992;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_ed_31_00_15_aa_d8_;0
2024-04-21 13:08:52;0,043;0,970;0,022;0,057;0,200;221,60;50,00;3796,274;1401,955;'01_03_14_08_a8_00_02_01_f4_00_2b_00_16_00_39_03_ca_00_39_ed_32_00_15_64_63_;0
2024-04-21 13:09:54;0,043;0,965;0,022;0,057;0,200;222,70;49,90;3796,275;1437,511;'01_03_14_08_b3_00_02_01_f3_00_2b_00_16_00_39_03_c5_00_39_ed_33_00_15_ef_47_;0
2024-04-21 13:10:56;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3796,275;1416,638;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_ed_33_00_15_9d_be_;0
2024-04-21 13:12:02;0,044;0,973;0,025;0,059;0,200;226,00;49,90;3796,276;1433,097;'01_03_14_08_d4_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_39_ed_34_00_15_de_09_;0
2024-04-21 13:13:03;0,043;0,964;0,023;0,057;0,200;222,90;49,90;3796,277;1414,130;'01_03_14_08_b5_00_02_01_f3_00_2b_00_17_00_39_03_c4_00_39_ed_35_00_15_93_f2_;0
2024-04-21 13:14:05;0,043;0,966;0,022;0,057;0,200;222,50;49,90;3796,278;1422,846;'01_03_14_08_b1_00_02_01_f3_00_2b_00_16_00_39_03_c6_00_39_ed_36_00_15_b5_fe_;0
2024-04-21 13:15:06;0,044;0,962;0,027;0,061;0,200;228,50;49,90;3796,278;1388,616;'01_03_14_08_ed_00_02_01_f3_00_2c_00_1b_00_3d_03_c2_00_39_ed_36_00_15_30_48_;0
2024-04-21 13:16:13;0,044;0,967;0,026;0,060;0,200;227,40;49,90;3796,279;1403,633;'01_03_14_08_e2_00_02_01_f3_00_2c_00_1a_00_3c_03_c7_00_39_ed_37_00_15_6a_f1_;0
2024-04-21 13:17:14;0,044;0,967;0,026;0,060;0,200;227,50;49,90;3796,280;1402,638;'01_03_14_08_e3_00_02_01_f3_00_2c_00_1a_00_3c_03_c7_00_39_ed_38_00_15_67_0e_;0
2024-04-21 13:18:16;0,043;0,961;0,023;0,057;0,200;223,70;50,00;3796,281;1418,130;'01_03_14_08_bd_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_ed_39_00_15_a3_92_;0
2024-04-21 13:19:18;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3796,281;1416,814;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_ed_39_00_15_9e_6e_;0
2024-04-21 13:20:19;0,043;0,964;0,023;0,057;0,200;222,90;50,00;3796,282;1434,867;'01_03_14_08_b5_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_ed_3a_00_15_e4_f3_;0
2024-04-21 13:21:26;0,043;0,962;0,022;0,057;0,200;223,40;50,00;3796,283;1409,242;'01_03_14_08_ba_00_02_01_f4_00_2b_00_16_00_39_03_c2_00_39_ed_3b_00_15_80_da_;0
2024-04-21 13:22:27;0,043;0,963;0,022;0,057;0,200;223,10;49,90;3796,284;1394,804;'01_03_14_08_b7_00_02_01_f3_00_2b_00_16_00_39_03_c3_00_39_ed_3c_00_15_48_74_;0
2024-04-21 13:23:29;0,043;0,960;0,022;0,057;0,200;223,80;50,00;3796,284;1434,603;'01_03_14_08_be_00_02_01_f4_00_2b_00_16_00_39_03_c0_00_39_ed_3c_00_15_e3_eb_;0
2024-04-21 13:24:30;0,043;0,959;0,022;0,057;0,200;224,10;50,00;3796,285;1388,850;'01_03_14_08_c1_00_02_01_f4_00_2b_00_16_00_39_03_bf_00_39_ed_3d_00_15_31_32_;0
2024-04-21 13:25:31;0,044;0,964;0,026;0,060;0,200;228,20;50,00;3796,286;1387,664;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1a_00_3c_03_c4_00_39_ed_3e_00_15_2c_90_;0
2024-04-21 13:26:38;0,043;0,958;0,023;0,058;0,200;224,40;50,00;3796,287;1400,050;'01_03_14_08_c4_00_02_01_f4_00_2b_00_17_00_3a_03_be_00_39_ed_3f_00_15_5c_f2_;0
2024-04-21 13:27:39;0,043;0,962;0,023;0,058;0,200;223,40;50,00;3796,287;1429,783;'01_03_14_08_ba_00_02_01_f4_00_2b_00_17_00_3a_03_c2_00_39_ed_3f_00_15_d1_17_;0
2024-04-21 13:28:41;0,042;0,926;0,025;0,058;0,200;226,70;50,00;3796,288;1435,991;'01_03_14_08_db_00_02_01_f4_00_2a_00_19_00_3a_03_9e_00_39_ed_40_00_15_e9_57_;0
2024-04-21 13:29:42;0,043;0,961;0,023;0,057;0,200;223,50;50,00;3796,289;1420,035;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_ed_41_00_15_ab_03_;0
2024-04-21 13:30:44;0,043;0,962;0,023;0,057;0,200;223,30;50,00;3796,290;1380,795;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_39_ed_42_00_15_11_bb_;0
2024-04-21 13:32:33;0,043;0,958;0,023;0,058;0,200;224,30;50,00;3796,291;1386,590;'01_03_14_08_c3_00_02_01_f4_00_2b_00_17_00_3a_03_be_00_39_ed_43_00_15_28_5e_;0
2024-04-21 13:33:33;0,043;0,955;0,024;0,058;0,200;224,90;50,00;3796,292;1402,706;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_39_ed_44_00_15_67_52_;0
2024-04-21 13:34:35;0,043;0,957;0,023;0,057;0,200;224,50;50,00;3796,292;1390,311;'01_03_14_08_c5_00_02_01_f4_00_2b_00_17_00_39_03_bd_00_39_ed_44_00_15_36_e7_;0
2024-04-21 13:35:37;0,044;0,961;0,027;0,060;0,200;228,70;50,00;3796,293;1425,849;'01_03_14_08_ef_00_02_01_f4_00_2c_00_1b_00_3c_03_c1_00_39_ed_45_00_15_c1_b9_;0
2024-04-21 13:36:37;0,043;0,954;0,024;0,058;0,200;225,30;50,00;3796,294;1386,338;'01_03_14_08_cd_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_39_ed_46_00_15_27_62_;0
2024-04-21 13:37:39;0,044;0,961;0,027;0,060;0,200;228,90;50,00;3796,295;1429,075;'01_03_14_08_f1_00_02_01_f4_00_2c_00_1b_00_3c_03_c1_00_39_ed_47_00_15_ce_53_;0
2024-04-21 13:38:45;0,043;0,945;0,026;0,059;0,200;227,50;50,00;3796,296;1383,271;'01_03_14_08_e3_00_02_01_f4_00_2b_00_1a_00_3b_03_b1_00_39_ed_48_00_15_1b_67_;0
2024-04-21 13:39:47;0,043;0,948;0,024;0,059;0,200;226,60;50,00;3796,296;1430,854;'01_03_14_08_da_00_02_01_f4_00_2b_00_18_00_3b_03_b4_00_39_ed_48_00_15_d5_46_;0
2024-04-21 13:40:48;0,044;0,970;0,025;0,059;0,200;226,60;50,00;3796,297;1381,690;'01_03_14_08_da_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_ed_49_00_15_15_3a_;0
2024-04-21 13:41:50;0,044;0,970;0,025;0,059;0,200;226,70;50,00;3796,298;1431,750;'01_03_14_08_db_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_ed_4a_00_15_d8_c6_;0
2024-04-21 13:42:57;0,043;0,954;0,023;0,058;0,200;225,20;50,00;3796,299;1424,201;'01_03_14_08_cc_00_02_01_f4_00_2b_00_17_00_3a_03_ba_00_39_ed_4b_00_15_bb_49_;0
2024-04-21 13:43:58;0,044;0,973;0,024;0,058;0,200;225,90;50,00;3796,299;1381,579;'01_03_14_08_d3_00_02_01_f4_00_2c_00_18_00_3a_03_cd_00_39_ed_4b_00_15_14_cb_;0
2024-04-21 13:44:59;0,044;0,976;0,024;0,058;0,200;225,30;50,00;3796,300;1426,977;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_39_ed_4c_00_15_c6_21_;0
2024-04-21 13:46:00;0,044;0,976;0,023;0,059;0,200;225,30;50,00;3796,301;1419,877;'01_03_14_08_cd_00_02_01_f4_00_2c_00_17_00_3b_03_d0_00_39_ed_4d_00_15_aa_65_;0
2024-04-21 13:47:02;0,044;0,970;0,025;0,059;0,200;226,70;50,00;3796,302;1415,431;'01_03_14_08_db_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_ed_4e_00_15_99_07_;0
2024-04-21 13:48:04;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3796,302;1393,843;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_ed_4e_00_15_44_b3_;0
2024-04-21 13:49:10;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3796,303;1417,663;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_39_ed_4f_00_15_a1_bf_;0
2024-04-21 13:50:11;0,043;0,947;0,025;0,059;0,200;226,90;50,00;3796,304;1413,641;'01_03_14_08_dd_00_02_01_f4_00_2b_00_19_00_3b_03_b3_00_39_ed_50_00_15_92_09_;0
2024-04-21 13:51:12;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3796,305;1398,857;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_ed_51_00_15_58_49_;0
2024-04-21 13:52:13;0,044;0,970;0,024;0,059;0,200;226,80;50,00;3796,305;1382,729;'01_03_14_08_dc_00_02_01_f4_00_2c_00_18_00_3b_03_ca_00_39_ed_51_00_15_19_49_;0
2024-04-21 13:53:15;0,044;0,967;0,026;0,060;0,200;227,30;50,00;3796,306;1407,400;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_ed_52_00_15_79_a8_;0
2024-04-21 13:54:17;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3796,307;1430,709;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_ed_53_00_15_d4_b5_;0
2024-04-21 13:55:23;0,043;0,945;0,025;0,059;0,200;227,50;50,00;3796,308;1431,013;'01_03_14_08_e3_00_02_01_f4_00_2b_00_19_00_3b_03_b1_00_39_ed_54_00_15_d5_e5_;0
2024-04-21 13:56:24;0,044;0,964;0,025;0,060;0,200;228,00;50,00;3796,308;1407,600;'01_03_14_08_e8_00_02_01_f4_00_2c_00_19_00_3c_03_c4_00_39_ed_54_00_15_7a_70_;0
2024-04-21 13:57:26;0,044;0,967;0,026;0,060;0,200;227,30;50,00;3796,309;1427,561;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_ed_55_00_15_c8_69_;0
2024-04-21 13:58:27;0,044;0,970;0,024;0,059;0,200;226,80;50,00;3796,310;1419,400;'01_03_14_08_dc_00_02_01_f4_00_2c_00_18_00_3b_03_ca_00_39_ed_56_00_15_a8_88_;0
2024-04-21 13:59:29;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3796,311;1384,888;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_39_ed_57_00_15_21_b8_;0
2024-04-21 14:00:31;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3796,312;1387,591;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_39_ed_58_00_15_2c_47_;0
2024-04-21 14:01:37;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3796,312;1434,270;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_39_ed_58_00_15_e2_9e_;0
2024-04-21 14:02:39;0,044;0,979;0,024;0,059;0,200;224,60;50,00;3796,313;1396,560;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3b_03_d3_00_39_ed_59_00_15_4f_50_;0
2024-04-21 14:03:40;0,044;0,970;0,024;0,059;0,200;226,60;50,00;3796,314;1433,603;'01_03_14_08_da_00_02_01_f4_00_2c_00_18_00_3b_03_ca_00_39_ed_5a_00_15_e0_03_;0
2024-04-21 14:04:41;0,044;0,965;0,027;0,060;0,200;227,90;50,00;3796,315;1377,822;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_39_ed_5b_00_15_06_1e_;0
2024-04-21 14:05:42;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3796,315;1398,135;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_ed_5b_00_15_55_77_;0
2024-04-21 14:06:43;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3796,316;1434,806;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_ed_5c_00_15_e4_b6_;0
2024-04-21 14:07:44;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3796,317;1420,647;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_ed_5d_00_15_ad_67_;0
2024-04-21 14:08:51;0,044;0,970;0,025;0,059;0,200;226,60;50,00;3796,318;1418,558;'01_03_14_08_da_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_ed_5e_00_15_a5_3e_;0
2024-04-21 14:09:53;0,043;0,952;0,025;0,059;0,200;225,80;49,90;3796,318;1399,069;'01_03_14_08_d2_00_02_01_f3_00_2b_00_19_00_3b_03_b8_00_39_ed_5e_00_15_59_1d_;0
2024-04-21 14:10:55;0,043;0,953;0,023;0,058;0,200;225,60;50,00;3796,319;1384,415;'01_03_14_08_d0_00_02_01_f4_00_2b_00_17_00_3a_03_b9_00_39_ed_5f_00_15_1f_df_;0
2024-04-21 14:11:57;0,043;0,948;0,025;0,059;0,200;226,70;50,00;3796,320;1403,982;'01_03_14_08_db_00_02_01_f4_00_2b_00_19_00_3b_03_b4_00_39_ed_60_00_15_6c_4e_;0
2024-04-21 14:12:59;0,044;0,967;0,026;0,060;0,200;227,30;50,00;3796,321;1411,495;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_ed_61_00_15_89_a7_;0
2024-04-21 14:14:05;0,043;0,951;0,025;0,059;0,200;225,90;50,00;3796,322;1383,663;'01_03_14_08_d3_00_02_01_f4_00_2b_00_19_00_3b_03_b7_00_39_ed_62_00_15_1c_ef_;0
2024-04-21 14:15:07;0,043;0,950;0,025;0,059;0,200;226,10;50,00;3796,322;1410,215;'01_03_14_08_d5_00_02_01_f4_00_2b_00_19_00_3b_03_b6_00_39_ed_62_00_15_84_a7_;0
2024-04-21 14:16:08;0,044;0,969;0,026;0,060;0,200;227,00;50,00;3796,323;1433,526;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_39_ed_63_00_15_df_b6_;0
2024-04-21 14:17:10;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3796,324;1379,331;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_ed_64_00_15_0c_03_;0
2024-04-21 14:18:11;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3796,325;1389,755;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_ed_65_00_15_34_bb_;0
2024-04-21 14:19:17;0,043;0,952;0,024;0,059;0,200;225,70;50,00;3796,325;1388,394;'01_03_14_08_d1_00_02_01_f4_00_2b_00_18_00_3b_03_b8_00_39_ed_65_00_15_2f_6a_;0
2024-04-21 14:20:18;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3796,326;1390,810;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_ed_66_00_15_38_da_;0
2024-04-21 14:21:20;0,044;0,974;0,024;0,058;0,200;225,70;50,00;3796,327;1417,146;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_39_ed_67_00_15_9f_ba_;0
2024-04-21 14:22:22;0,044;0,971;0,024;0,059;0,200;226,50;50,00;3796,328;1381,704;'01_03_14_08_d9_00_02_01_f4_00_2c_00_18_00_3b_03_cb_00_39_ed_68_00_15_15_48_;0
2024-04-21 14:23:30;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3796,328;1388,641;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_ed_68_00_15_30_61_;0
2024-04-21 14:24:31;0,044;0,967;0,025;0,060;0,200;227,50;50,00;3796,329;1408,665;'01_03_14_08_e3_00_02_01_f4_00_2c_00_19_00_3c_03_c7_00_39_ed_69_00_15_7e_99_;0
2024-04-21 14:25:32;0,044;0,966;0,026;0,060;0,200;227,60;50,00;3796,330;1385,577;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_39_ed_6a_00_15_24_69_;0
2024-04-21 14:26:34;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3796,331;1398,136;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_ed_6b_00_15_55_78_;0
2024-04-21 14:27:35;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3796,331;1391,616;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_ed_6b_00_15_3c_00_;0
2024-04-21 14:28:42;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3796,332;1396,853;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_39_ed_6c_00_15_50_75_;0
2024-04-21 14:29:43;0,044;0,970;0,025;0,059;0,200;226,60;50,00;3796,333;1398,065;'01_03_14_08_da_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_ed_6d_00_15_55_31_;0
2024-04-21 14:30:44;0,043;0,951;0,025;0,059;0,200;226,00;50,00;3796,334;1403,288;'01_03_14_08_d4_00_02_01_f4_00_2b_00_19_00_3b_03_b7_00_39_ed_6e_00_15_69_98_;0
2024-04-21 14:32:36;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3796,335;1400,236;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_ed_6f_00_15_5d_ac_;0
2024-04-21 14:33:37;0,044;0,970;0,025;0,060;0,200;226,70;50,00;3796,336;1433,339;'01_03_14_08_db_00_02_01_f4_00_2c_00_19_00_3c_03_ca_00_39_ed_70_00_15_de_fb_;0
2024-04-21 14:34:39;0,043;0,950;0,025;0,059;0,200;226,20;50,00;3796,337;1388,838;'01_03_14_08_d6_00_02_01_f4_00_2b_00_19_00_3b_03_b6_00_39_ed_71_00_15_31_26_;0
2024-04-21 14:35:41;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3796,337;1418,831;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_ed_71_00_15_a6_4f_;0
2024-04-21 14:36:48;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3796,338;1379,727;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_39_ed_72_00_15_0d_8f_;0
2024-04-21 14:37:49;0,044;0,970;0,025;0,059;0,200;226,60;50,00;3796,339;1389,879;'01_03_14_08_da_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_ed_73_00_15_35_37_;0
2024-04-21 14:38:50;0,044;0,969;0,024;0,059;0,200;226,90;50,00;3796,340;1377,918;'01_03_14_08_dd_00_02_01_f4_00_2c_00_18_00_3b_03_c9_00_39_ed_74_00_15_06_7e_;0
2024-04-21 14:39:52;0,043;0,946;0,026;0,059;0,200;227,10;50,00;3796,341;1435,134;'01_03_14_08_df_00_02_01_f4_00_2b_00_1a_00_3b_03_b2_00_39_ed_75_00_15_e5_fe_;0
2024-04-21 14:40:53;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3796,341;1416,603;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_ed_75_00_15_9d_9b_;0
2024-04-21 14:41:55;0,044;0,966;0,025;0,060;0,200;227,60;50,00;3796,342;1436,395;'01_03_14_08_e4_00_02_01_f4_00_2c_00_19_00_3c_03_c6_00_39_ed_76_00_15_ea_eb_;0
2024-04-21 14:43:01;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3796,343;1412,271;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_ed_77_00_15_8c_af_;0
2024-04-21 14:44:02;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3796,344;1395,633;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_ed_78_00_15_4b_b1_;0
2024-04-21 14:45:04;0,044;0,975;0,025;0,058;0,200;225,50;50,00;3796,344;1381,482;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_39_ed_78_00_15_14_6a_;0
2024-04-21 14:46:05;0,043;0,950;0,025;0,059;0,200;226,30;50,00;3796,345;1412,376;'01_03_14_08_d7_00_02_01_f4_00_2b_00_19_00_3b_03_b6_00_39_ed_79_00_15_8d_18_;0
2024-04-21 14:47:07;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3796,346;1431,437;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_ed_7a_00_15_d7_8d_;0
2024-04-21 14:48:13;0,043;0,952;0,025;0,058;0,200;225,80;50,00;3796,347;1376,836;'01_03_14_08_d2_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_39_ed_7b_00_15_02_44_;0
2024-04-21 14:49:15;0,043;0,957;0,023;0,058;0,200;224,60;50,00;3796,347;1398,367;'01_03_14_08_c6_00_02_01_f4_00_2b_00_17_00_3a_03_bd_00_39_ed_7b_00_15_56_5f_;0
2024-04-21 14:50:16;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3796,348;1435,345;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_39_ed_7c_00_15_e6_d1_;0
2024-04-21 14:51:17;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3796,349;1441,193;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_ed_7d_00_15_fd_a9_;0
2024-04-21 14:52:19;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3796,350;1436,761;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_ed_7e_00_15_ec_59_;0
2024-04-21 14:53:21;0,044;0,974;0,025;0,059;0,200;225,70;49,90;3796,350;1376,275;'01_03_14_08_d1_00_02_01_f3_00_2c_00_19_00_3b_03_ce_00_39_ed_7e_00_15_00_13_;0
2024-04-21 14:54:28;0,043;0,951;0,025;0,059;0,200;225,90;50,00;3796,351;1412,329;'01_03_14_08_d3_00_02_01_f4_00_2b_00_19_00_3b_03_b7_00_39_ed_7f_00_15_8c_e9_;0
2024-04-21 14:55:29;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3796,352;1439,676;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_ed_80_00_15_f7_bc_;0
2024-04-21 14:56:30;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3796,353;1381,128;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_ed_81_00_15_13_08_;0
2024-04-21 14:57:38;0,043;0,949;0,025;0,059;0,200;226,50;50,00;3796,353;1398,016;';
2024-04-21 14:58:50;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3796,354;1380,757;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_ed_82_00_15_11_95_;0
2024-04-21 14:59:56;0,044;0,968;0,025;0,059;0,200;227,10;50,00;3796,355;1432,072;'01_03_14_08_df_00_02_01_f4_00_2c_00_19_00_3b_03_c8_00_39_ed_83_00_15_da_08_;0
2024-04-21 15:00:58;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3796,356;1379,829;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_ed_84_00_15_0d_f5_;0
2024-04-21 15:01:59;0,044;0,970;0,025;0,059;0,200;226,80;50,00;3796,357;1400,205;'01_03_14_08_dc_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_ed_85_00_15_5d_8d_;0
2024-04-21 15:03:00;0,043;0,949;0,026;0,059;0,200;226,50;50,00;3796,358;1436,549;'01_03_14_08_d9_00_02_01_f4_00_2b_00_1a_00_3b_03_b5_00_39_ed_86_00_15_eb_85_;0
2024-04-21 15:04:02;0,044;0,965;0,026;0,060;0,200;227,80;50,00;3796,358;1421,092;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1a_00_3c_03_c5_00_39_ed_86_00_15_af_24_;0
2024-04-21 15:05:03;0,044;0,965;0,025;0,060;0,200;227,80;50,00;3796,359;1438,112;'01_03_14_08_e6_00_02_01_f4_00_2c_00_19_00_3c_03_c5_00_39_ed_87_00_15_f1_a0_;0
2024-04-21 15:06:10;0,044;0,968;0,025;0,060;0,200;227,10;50,00;3796,360;1412,602;'01_03_14_08_df_00_02_01_f4_00_2c_00_19_00_3c_03_c8_00_39_ed_88_00_15_8d_fa_;0
2024-04-21 15:07:11;0,044;0,972;0,024;0,059;0,200;226,30;50,00;3796,361;1399,127;'01_03_14_08_d7_00_02_01_f4_00_2c_00_18_00_3b_03_cc_00_39_ed_89_00_15_59_57_;0
2024-04-21 15:08:13;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3796,361;1408,126;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_39_ed_89_00_15_7c_7e_;0
2024-04-21 15:09:14;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3796,362;1409,850;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_39_ed_8a_00_15_83_3a_;0
2024-04-21 15:10:15;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3796,363;1440,875;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_ed_8b_00_15_fc_6b_;0
2024-04-21 15:11:22;0,044;0,970;0,026;0,060;0,200;226,60;49,90;3796,364;1403,761;'01_03_14_08_da_00_02_01_f3_00_2c_00_1a_00_3c_03_ca_00_39_ed_8c_00_15_6b_71_;0
2024-04-21 15:12:24;0,044;0,971;0,026;0,060;0,200;226,50;50,00;3796,364;1407,223;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3c_03_cb_00_39_ed_8c_00_15_78_f7_;0
2024-04-21 15:13:26;0,044;0,970;0,026;0,060;0,200;226,80;50,00;3796,365;1439,035;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_39_ed_8d_00_15_f5_3b_;0
2024-04-21 15:14:28;0,044;0,967;0,026;0,060;0,200;227,30;49,90;3796,366;1441,616;'01_03_14_08_e1_00_02_01_f3_00_2c_00_1a_00_3c_03_c7_00_39_ed_8e_00_15_ff_50_;0
2024-04-21 15:15:29;0,044;0,967;0,026;0,060;0,200;227,30;50,00;3796,367;1436,050;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_ed_8f_00_15_e9_92_;0
2024-04-21 15:16:36;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3796,368;1413,189;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_39_ed_90_00_15_90_45_;0
2024-04-21 15:17:38;0,044;0,969;0,026;0,060;0,200;227,00;50,00;3796,368;1388,421;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_39_ed_90_00_15_2f_85_;0
2024-04-21 15:18:39;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3796,369;1383,473;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_ed_91_00_15_1c_31_;0
2024-04-21 15:19:40;0,044;0,969;0,026;0,060;0,200;227,00;50,00;3796,370;1412,677;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_39_ed_92_00_15_8e_45_;0
2024-04-21 15:20:41;0,044;0,967;0,026;0,060;0,200;227,30;50,00;3796,371;1386,580;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_ed_93_00_15_28_54_;0
2024-04-21 15:21:48;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3796,371;1403,920;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_ed_93_00_15_6c_10_;0
2024-04-21 15:22:50;0,044;0,971;0,026;0,060;0,200;226,50;50,00;3796,372;1439,984;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3c_03_cb_00_39_ed_94_00_15_f8_f0_;0
2024-04-21 15:23:51;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3796,373;1435,256;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_ed_95_00_15_e6_78_;0
2024-04-21 15:24:53;0,044;0,970;0,026;0,060;0,200;226,80;50,00;3796,374;1410,364;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_39_ed_96_00_15_85_3c_;0
2024-04-21 15:25:55;0,045;0,990;0,026;0,060;0,200;227,10;50,00;3796,374;1415,160;'01_03_14_08_df_00_02_01_f4_00_2d_00_1a_00_3c_03_de_00_39_ed_96_00_15_97_f8_;0
2024-04-21 15:27:01;0,044;0,970;0,026;0,060;0,200;226,60;50,00;3796,375;1399,924;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_39_ed_97_00_15_5c_74_;0
2024-04-21 15:28:03;0,043;0,947;0,026;0,059;0,200;227,00;50,00;3796,376;1399,031;'01_03_14_08_de_00_02_01_f4_00_2b_00_1a_00_3b_03_b3_00_39_ed_98_00_15_58_f7_;0
2024-04-21 15:29:04;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3796,377;1438,859;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_ed_99_00_15_f4_8b_;0
2024-04-21 15:30:05;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3796,378;1436,551;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_ed_9a_00_15_eb_87_;0
2024-04-21 15:31:06;0,044;0,966;0,026;0,060;0,200;227,60;49,90;3796,378;1401,688;'01_03_14_08_e4_00_02_01_f3_00_2c_00_1a_00_3c_03_c6_00_39_ed_9a_00_15_63_58_;0
2024-04-21 15:32:38;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3796,379;1391,667;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_ed_9b_00_15_3c_33_;0
2024-04-21 15:33:40;0,044;0,968;0,026;0,059;0,200;227,20;49,90;3796,380;1424,281;'01_03_14_08_e0_00_02_01_f3_00_2c_00_1a_00_3b_03_c8_00_39_ed_9c_00_15_bb_99_;0
2024-04-21 15:34:42;0,044;0,964;0,027;0,060;0,200;228,20;50,00;3796,381;1431,630;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_ed_9d_00_15_d8_4e_;0
2024-04-21 15:35:43;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3796,382;1393,994;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_ed_9e_00_15_45_4a_;0
2024-04-21 15:36:49;0,044;0,971;0,025;0,059;0,200;226,40;49,90;3796,383;1432,248;'01_03_14_08_d8_00_02_01_f3_00_2c_00_19_00_3b_03_cb_00_39_ed_9f_00_15_da_b8_;0
2024-04-21 15:37:51;0,043;0,953;0,025;0,058;0,200;225,40;50,00;3796,383;1410,337;'01_03_14_08_ce_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_39_ed_9f_00_15_85_21_;0
2024-04-21 15:38:52;0,044;0,972;0,025;0,059;0,200;226,20;49,90;3796,384;1439,389;'01_03_14_08_d6_00_02_01_f3_00_2c_00_19_00_3b_03_cc_00_39_ed_a0_00_15_f6_9d_;0
2024-04-21 15:39:53;0,043;0,949;0,025;0,058;0,200;226,40;50,00;3796,385;1402,022;'01_03_14_08_d8_00_02_01_f4_00_2b_00_19_00_3a_03_b5_00_39_ed_a1_00_15_64_a6_;0
2024-04-21 15:40:55;0,044;0,967;0,026;0,060;0,200;227,40;49,90;3796,386;1407,709;'01_03_14_08_e2_00_02_01_f3_00_2c_00_1a_00_3c_03_c7_00_39_ed_a2_00_15_7a_dd_;0
2024-04-21 15:42:01;0,044;0,967;0,026;0,060;0,200;227,50;50,00;3796,386;1376,291;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_ed_a2_00_15_00_23_;0
