Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-21 15:43:03;0,044;0,969;0,026;0,059;0,200;226,90;49,90;3796,387;1440,508;'01_03_14_08_dd_00_02_01_f3_00_2c_00_1a_00_3b_03_c9_00_39_ed_a3_00_15_fa_fc_;0
2024-04-21 15:44:04;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3796,388;1402,183;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_ed_a4_00_15_65_47_;0
2024-04-21 15:45:06;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3796,389;1382,843;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_ed_a5_00_15_19_bb_;0
2024-04-21 15:46:07;0,043;0,949;0,024;0,059;0,200;226,40;50,00;3796,389;1387,531;'01_03_14_08_d8_00_02_01_f4_00_2b_00_18_00_3b_03_b5_00_39_ed_a5_00_15_2c_0b_;0
2024-04-21 15:47:08;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3796,390;1397,150;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_ed_a6_00_15_51_9e_;0
2024-04-21 15:48:15;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3796,391;1403,174;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_ed_a7_00_15_69_26_;0
2024-04-21 15:49:16;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3796,392;1388,637;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_ed_a8_00_15_30_5d_;0
2024-04-21 15:50:17;0,043;0,947;0,026;0,059;0,200;227,00;50,00;3796,392;1399,032;'01_03_14_08_de_00_02_01_f4_00_2b_00_1a_00_3b_03_b3_00_39_ed_a8_00_15_58_f8_;0
2024-04-21 15:51:19;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3796,393;1438,852;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_ed_a9_00_15_f4_84_;0
2024-04-21 15:52:20;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3796,394;1424,413;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_ed_aa_00_15_bc_1d_;0
2024-04-21 15:53:22;0,044;0,966;0,027;0,060;0,200;227,70;49,90;3796,395;1379,223;'01_03_14_08_e5_00_02_01_f3_00_2c_00_1b_00_3c_03_c6_00_39_ed_ab_00_15_0b_97_;0
2024-04-21 15:54:23;0,044;0,963;0,027;0,060;0,200;228,40;50,00;3796,395;1426,952;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_ed_ab_00_15_c6_08_;0
2024-04-21 15:55:30;0,044;0,964;0,027;0,060;0,200;228,20;50,00;3796,396;1411,457;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_ed_ac_00_15_89_81_;0
2024-04-21 15:56:32;0,044;0,967;0,026;0,060;0,200;227,50;50,00;3796,397;1388,576;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_ed_ad_00_15_30_20_;0
2024-04-21 15:57:33;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3796,398;1385,153;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_ed_ae_00_15_22_c1_;0
2024-04-21 15:58:35;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3796,399;1427,061;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_ed_af_00_15_c6_75_;0
2024-04-21 15:59:41;0,044;0,970;0,025;0,059;0,200;226,70;50,00;3796,399;1427,761;'01_03_14_08_db_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_ed_af_00_15_c9_31_;0
2024-04-21 16:00:43;0,044;0,967;0,025;0,059;0,200;227,50;50,00;3796,400;1411,410;'01_03_14_08_e3_00_02_01_f4_00_2c_00_19_00_3b_03_c7_00_39_ed_b0_00_15_89_52_;0
2024-04-21 16:01:44;0,044;0,966;0,025;0,059;0,200;227,60;50,00;3796,401;1408,294;'01_03_14_08_e4_00_02_01_f4_00_2c_00_19_00_3b_03_c6_00_39_ed_b1_00_15_7d_26_;0
2024-04-21 16:02:46;0,044;0,960;0,026;0,060;0,200;229,10;50,00;3796,402;1422,309;'01_03_14_08_f3_00_02_01_f4_00_2c_00_1a_00_3c_03_c0_00_39_ed_b2_00_15_b3_e5_;0
2024-04-21 16:03:53;0,044;0,967;0,025;0,059;0,200;227,30;50,00;3796,402;1397,034;'01_03_14_08_e1_00_02_01_f4_00_2c_00_19_00_3b_03_c7_00_39_ed_b2_00_15_51_2a_;0
2024-04-21 16:04:55;0,044;0,966;0,025;0,059;0,200;227,70;50,00;3796,403;1433,882;'01_03_14_08_e5_00_02_01_f4_00_2c_00_19_00_3b_03_c6_00_39_ed_b3_00_15_e1_1a_;0
2024-04-21 16:05:56;0,044;0,969;0,025;0,059;0,200;226,90;50,00;3796,404;1376,958;'01_03_14_08_dd_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_39_ed_b4_00_15_02_be_;0
2024-04-21 16:06:57;0,044;0,966;0,025;0,059;0,200;227,60;50,00;3796,405;1391,847;'01_03_14_08_e4_00_02_01_f4_00_2c_00_19_00_3b_03_c6_00_39_ed_b5_00_15_3c_e7_;0
2024-04-21 16:07:59;0,044;0,962;0,026;0,060;0,200;228,50;50,00;3796,406;1408,974;'01_03_14_08_ed_00_02_01_f4_00_2c_00_1a_00_3c_03_c2_00_39_ed_b6_00_15_7f_ce_;0
2024-04-21 16:09:00;0,044;0,965;0,027;0,060;0,200;227,90;50,00;3796,406;1414,699;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_39_ed_b6_00_15_96_2b_;0
2024-04-21 16:10:02;0,044;0,961;0,027;0,060;0,200;228,70;50,00;3796,407;1400,906;'01_03_14_08_ef_00_02_01_f4_00_2c_00_1b_00_3c_03_c1_00_39_ed_b7_00_15_60_4a_;0
2024-04-21 16:11:08;0,044;0,959;0,026;0,060;0,200;229,40;50,00;3796,408;1429,996;'01_03_14_08_f6_00_02_01_f4_00_2c_00_1a_00_3c_03_bf_00_39_ed_b8_00_15_d1_ec_;0
2024-04-21 16:12:09;0,044;0,959;0,028;0,061;0,200;229,40;50,00;3796,409;1413,940;'01_03_14_08_f6_00_02_01_f4_00_2c_00_1c_00_3d_03_bf_00_39_ed_b9_00_15_93_34_;0
2024-04-21 16:13:11;0,044;0,957;0,028;0,061;0,200;229,70;50,00;3796,409;1435,617;'01_03_14_08_f9_00_02_01_f4_00_2c_00_1c_00_3d_03_bd_00_39_ed_b9_00_15_e7_e1_;0
2024-04-21 16:14:12;0,044;0,962;0,026;0,060;0,200;228,60;50,00;3796,410;1440,649;'01_03_14_08_ee_00_02_01_f4_00_2c_00_1a_00_3c_03_c2_00_39_ed_ba_00_15_fb_89_;0
2024-04-21 16:15:19;0,044;0,963;0,027;0,060;0,200;228,30;50,00;3796,411;1405,625;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_ed_bb_00_15_72_b9_;0
2024-04-21 16:16:20;0,044;0,965;0,025;0,060;0,200;227,80;50,00;3796,412;1409,133;'01_03_14_08_e6_00_02_01_f4_00_2c_00_19_00_3c_03_c5_00_39_ed_bc_00_15_80_6d_;0
2024-04-21 16:17:22;0,044;0,966;0,025;0,060;0,200;227,70;50,00;3796,412;1439,529;'01_03_14_08_e5_00_02_01_f4_00_2c_00_19_00_3c_03_c6_00_39_ed_bc_00_15_f7_29_;0
2024-04-21 16:18:23;0,043;0,945;0,025;0,059;0,200;227,50;50,00;3796,413;1377,297;'01_03_14_08_e3_00_02_01_f4_00_2b_00_19_00_3b_03_b1_00_39_ed_bd_00_15_04_11_;0
2024-04-21 16:19:25;0,044;0,969;0,025;0,059;0,200;227,00;50,00;3796,414;1402,616;'01_03_14_08_de_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_39_ed_be_00_15_66_f8_;0
2024-04-21 16:20:26;0,044;0,970;0,024;0,058;0,200;226,70;50,00;3796,415;1425,816;'01_03_14_08_db_00_02_01_f4_00_2c_00_18_00_3a_03_ca_00_39_ed_bf_00_15_c1_98_;0
2024-04-21 16:21:33;0,044;0,966;0,026;0,059;0,200;227,60;50,00;3796,416;1385,081;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1a_00_3b_03_c6_00_39_ed_c0_00_15_22_79_;0
2024-04-21 16:22:35;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3796,416;1412,221;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_ed_c0_00_15_8c_7d_;0
2024-04-21 16:23:36;0,043;0,953;0,025;0,058;0,200;225,60;50,00;3796,417;1395,417;'01_03_14_08_d0_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_39_ed_c1_00_15_4a_d9_;0
2024-04-21 16:24:37;0,043;0,955;0,024;0,058;0,200;225,10;50,00;3796,418;1441,539;'01_03_14_08_cb_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_39_ed_c2_00_15_ff_03_;0
2024-04-21 16:25:39;0,043;0,960;0,023;0,057;0,200;223,80;49,90;3796,419;1413,157;'01_03_14_08_be_00_02_01_f3_00_2b_00_17_00_39_03_c0_00_39_ed_c3_00_15_90_25_;0
2024-04-21 16:26:40;0,043;0,960;0,023;0,057;0,200;223,90;49,90;3796,419;1420,761;'01_03_14_08_bf_00_02_01_f3_00_2b_00_17_00_39_03_c0_00_39_ed_c3_00_15_ad_d9_;0
2024-04-21 16:27:47;0,043;0,958;0,024;0,057;0,200;224,20;49,90;3796,420;1427,053;'01_03_14_08_c2_00_02_01_f3_00_2b_00_18_00_39_03_be_00_39_ed_c4_00_15_c6_6d_;0
2024-04-21 16:28:49;0,043;0,955;0,024;0,058;0,200;225,00;50,00;3796,421;1405,758;'01_03_14_08_ca_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_39_ed_c5_00_15_73_3e_;0
2024-04-21 16:29:51;0,044;0,976;0,024;0,058;0,200;225,40;49,90;3796,422;1434,765;'01_03_14_08_ce_00_02_01_f3_00_2c_00_18_00_3a_03_d0_00_39_ed_c6_00_15_e4_8d_;0
2024-04-21 16:30:52;0,044;0,976;0,024;0,058;0,200;225,40;50,00;3796,422;1418,127;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_39_ed_c6_00_15_a3_8f_;0
2024-04-21 16:32:42;0,043;0,956;0,024;0,057;0,200;224,70;50,00;3796,424;1420,896;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_39_03_bc_00_39_ed_c8_00_15_ae_60_;0
2024-04-21 16:33:44;0,043;0,954;0,024;0,058;0,200;225,30;50,00;3796,424;1394,505;'01_03_14_08_cd_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_39_ed_c8_00_15_47_49_;0
2024-04-21 16:34:45;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3796,425;1392,726;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_39_ed_c9_00_15_40_56_;0
2024-04-21 16:35:47;0,043;0,950;0,025;0,059;0,200;226,30;49,90;3796,426;1391,613;'01_03_14_08_d7_00_02_01_f3_00_2b_00_19_00_3b_03_b6_00_39_ed_ca_00_15_3b_fd_;0
2024-04-21 16:36:53;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3796,427;1396,043;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_ed_cb_00_15_4d_4b_;0
2024-04-21 16:37:54;0,044;0,969;0,026;0,059;0,200;227,00;49,90;3796,427;1392,484;'01_03_14_08_de_00_02_01_f3_00_2c_00_1a_00_3b_03_c9_00_39_ed_cb_00_15_3f_64_;0
2024-04-21 16:38:56;0,044;0,967;0,026;0,059;0,200;227,30;50,00;3796,428;1392,246;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_ed_cc_00_15_3e_76_;0
2024-04-21 16:39:58;0,044;0,964;0,027;0,060;0,200;228,00;50,00;3796,429;1417,703;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_ed_cd_00_15_a1_e7_;0
2024-04-21 16:40:59;0,044;0,964;0,027;0,060;0,200;228,20;50,00;3796,430;1386,591;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_ed_ce_00_15_28_5f_;0
2024-04-21 16:42:05;0,044;0,964;0,027;0,060;0,200;228,20;50,00;3796,431;1407,391;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_ed_cf_00_15_79_9f_;0
2024-04-21 16:43:06;0,044;0,966;0,026;0,059;0,200;227,70;49,90;3796,431;1403,012;'01_03_14_08_e5_00_02_01_f3_00_2c_00_1a_00_3b_03_c6_00_39_ed_cf_00_15_68_84_;0
2024-04-21 16:44:08;0,044;0,970;0,025;0,059;0,200;226,60;49,90;3796,432;1409,559;'01_03_14_08_da_00_02_01_f3_00_2c_00_19_00_3b_03_ca_00_39_ed_d0_00_15_82_17_;0
2024-04-21 16:45:09;0,044;0,967;0,026;0,060;0,200;227,30;50,00;3796,433;1411,136;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_ed_d1_00_15_88_40_;0
2024-04-21 16:46:11;0,043;0,952;0,024;0,058;0,200;225,70;50,00;3796,434;1413,852;'01_03_14_08_d1_00_02_01_f4_00_2b_00_18_00_3a_03_b8_00_39_ed_d2_00_15_92_dc_;0
2024-04-21 16:47:17;0,043;0,955;0,024;0,058;0,200;225,10;50,00;3796,434;1441,478;'01_03_14_08_cb_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_39_ed_d2_00_15_fe_c6_;0
2024-04-21 16:48:19;0,043;0,949;0,025;0,058;0,200;226,50;50,00;3796,435;1440,065;'01_03_14_08_d9_00_02_01_f4_00_2b_00_19_00_3a_03_b5_00_39_ed_d3_00_15_f9_41_;0
2024-04-21 16:49:20;0,043;0,950;0,025;0,059;0,200;226,30;50,00;3796,436;1383,673;'01_03_14_08_d7_00_02_01_f4_00_2b_00_19_00_3b_03_b6_00_39_ed_d4_00_15_1c_f9_;0
2024-04-21 16:50:22;0,043;0,949;0,025;0,059;0,200;226,40;50,00;3796,437;1386,796;'01_03_14_08_d8_00_02_01_f4_00_2b_00_19_00_3b_03_b5_00_39_ed_d5_00_15_29_2c_;0
2024-04-21 16:51:23;0,043;0,952;0,025;0,058;0,200;225,70;50,00;3796,437;1386,465;'01_03_14_08_d1_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_39_ed_d5_00_15_27_e1_;0
2024-04-21 16:52:30;0,043;0,952;0,025;0,058;0,200;225,70;49,90;3796,438;1413,347;'01_03_14_08_d1_00_02_01_f3_00_2b_00_19_00_3a_03_b8_00_39_ed_d6_00_15_90_e3_;0
2024-04-21 16:53:31;0,043;0,955;0,024;0,058;0,200;225,10;49,90;3796,439;1419,717;'01_03_14_08_cb_00_02_01_f3_00_2b_00_18_00_3a_03_bb_00_39_ed_d7_00_15_a9_c5_;0
2024-04-21 16:54:32;0,043;0,956;0,024;0,058;0,200;224,70;50,00;3796,440;1424,213;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_39_ed_d8_00_15_bb_55_;0
2024-04-21 16:55:34;0,043;0,951;0,025;0,058;0,200;226,00;50,00;3796,440;1410,542;'01_03_14_08_d4_00_02_01_f4_00_2b_00_19_00_3a_03_b7_00_39_ed_d8_00_15_85_ee_;0
2024-04-21 16:56:34;0,043;0,946;0,026;0,059;0,200;227,20;50,00;3796,441;1392,078;'01_03_14_08_e0_00_02_01_f4_00_2b_00_1a_00_3b_03_b2_00_39_ed_d9_00_15_3d_ce_;0
2024-04-21 16:57:36;0,044;0,965;0,027;0,060;0,200;227,90;50,00;3796,442;1398,326;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_39_ed_da_00_15_56_36_;0
2024-04-21 16:58:37;0,044;0,962;0,027;0,060;0,200;228,60;50,00;3796,443;1420,971;'01_03_14_08_ee_00_02_01_f4_00_2c_00_1b_00_3c_03_c2_00_39_ed_db_00_15_ae_ab_;0
2024-04-21 16:59:39;0,044;0,963;0,025;0,060;0,200;228,30;50,00;3796,443;1407,263;'01_03_14_08_eb_00_02_01_f4_00_2c_00_19_00_3c_03_c3_00_39_ed_db_00_15_79_1f_;0
2024-04-21 17:00:45;0,044;0,964;0,026;0,059;0,200;228,00;50,00;3796,444;1430,318;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1a_00_3b_03_c4_00_39_ed_dc_00_15_d3_2e_;0
2024-04-21 17:01:47;0,044;0,970;0,024;0,059;0,200;226,60;50,00;3796,445;1396,778;'01_03_14_08_da_00_02_01_f4_00_2c_00_18_00_3b_03_ca_00_39_ed_dd_00_15_50_2a_;0
2024-04-21 17:02:48;0,043;0,952;0,024;0,058;0,200;225,80;50,00;3796,446;1382,043;'01_03_14_08_d2_00_02_01_f4_00_2b_00_18_00_3a_03_b8_00_39_ed_de_00_15_16_9b_;0
2024-04-21 17:03:49;0,044;0,977;0,023;0,058;0,200;225,10;50,00;3796,447;1416,784;'01_03_14_08_cb_00_02_01_f4_00_2c_00_17_00_3a_03_d1_00_39_ed_df_00_15_9e_50_;0
2024-04-21 17:04:50;0,043;0,955;0,023;0,058;0,200;225,10;50,00;3796,447;1400,593;'01_03_14_08_cb_00_02_01_f4_00_2b_00_17_00_3a_03_bb_00_39_ed_df_00_15_5f_11_;0
2024-04-21 17:05:57;0,043;0,954;0,024;0,058;0,200;225,30;50,00;3796,448;1427,265;'01_03_14_08_cd_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_39_ed_e0_00_15_c7_41_;0
2024-04-21 17:06:59;0,043;0,950;0,024;0,058;0,200;226,20;50,00;3796,449;1390,695;'01_03_14_08_d6_00_02_01_f4_00_2b_00_18_00_3a_03_b6_00_39_ed_e1_00_15_38_67_;0
2024-04-21 17:08:00;0,043;0,953;0,025;0,058;0,200;225,60;50,00;3796,450;1424,147;'01_03_14_08_d0_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_39_ed_e2_00_15_bb_13_;0
2024-04-21 17:09:02;0,043;0,953;0,024;0,058;0,200;225,50;50,00;3796,450;1387,577;'01_03_14_08_cf_00_02_01_f4_00_2b_00_18_00_3a_03_b9_00_39_ed_e2_00_15_2c_39_;0
2024-04-21 17:10:03;0,043;0,953;0,024;0,058;0,200;225,40;50,00;3796,451;1392,645;'01_03_14_08_ce_00_02_01_f4_00_2b_00_18_00_3a_03_b9_00_39_ed_e3_00_15_40_05_;0
2024-04-21 17:11:09;0,043;0,952;0,025;0,058;0,200;225,70;49,90;3796,452;1388,844;'01_03_14_08_d1_00_02_01_f3_00_2b_00_19_00_3a_03_b8_00_39_ed_e4_00_15_31_2c_;0
2024-04-21 17:12:11;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3796,453;1411,092;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_39_ed_e5_00_15_88_14_;0
2024-04-21 17:13:12;0,043;0,953;0,025;0,058;0,200;225,40;49,90;3796,453;1434,618;'01_03_14_08_ce_00_02_01_f3_00_2b_00_19_00_3a_03_b9_00_39_ed_e5_00_15_e3_fa_;0
2024-04-21 17:14:14;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3796,454;1393,589;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_39_ed_e6_00_15_43_b5_;0
2024-04-21 17:15:20;0,043;0,959;0,024;0,058;0,200;224,00;49,90;3796,455;1395,247;'01_03_14_08_c0_00_02_01_f3_00_2b_00_18_00_3a_03_bf_00_39_ed_e7_00_15_4a_2f_;0
2024-04-21 17:16:22;0,043;0,958;0,024;0,058;0,200;224,30;50,00;3796,456;1403,306;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_39_ed_e8_00_15_69_aa_;0
2024-04-21 17:17:23;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3796,456;1381,095;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_39_ed_e8_00_15_12_e7_;0
2024-04-21 17:18:24;0,043;0,956;0,024;0,058;0,200;224,70;50,00;3796,457;1436,314;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_39_ed_e9_00_15_ea_9a_;0
2024-04-21 17:19:25;0,043;0,955;0,024;0,058;0,200;224,90;50,00;3796,458;1377,971;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_39_ed_ea_00_15_06_b3_;0
2024-04-21 17:20:27;0,043;0,955;0,024;0,058;0,200;225,00;50,00;3796,459;1381,175;'01_03_14_08_ca_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_39_ed_eb_00_15_13_37_;0
2024-04-21 17:21:34;0,043;0,958;0,024;0,057;0,200;224,20;50,00;3796,459;1421,478;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_39_03_be_00_39_ed_eb_00_15_b0_a6_;0
2024-04-21 17:22:36;0,043;0,958;0,024;0,058;0,200;224,40;50,00;3796,460;1416,479;'01_03_14_08_c4_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_39_ed_ec_00_15_9d_1f_;0
2024-04-21 17:23:37;0,043;0,958;0,024;0,058;0,200;224,30;50,00;3796,461;1407,403;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_39_ed_ed_00_15_79_ab_;0
2024-04-21 17:24:39;0,043;0,957;0,024;0,058;0,200;224,50;50,00;3796,462;1389,091;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_3a_03_bd_00_39_ed_ee_00_15_32_23_;0
2024-04-21 17:25:41;0,043;0,955;0,024;0,058;0,200;225,00;49,90;3796,462;1393,716;'01_03_14_08_ca_00_02_01_f3_00_2b_00_18_00_3a_03_bb_00_39_ed_ee_00_15_44_34_;0
2024-04-21 17:26:47;0,043;0,952;0,025;0,058;0,200;225,80;50,00;3796,463;1393,576;'01_03_14_08_d2_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_39_ed_ef_00_15_43_a8_;0
2024-04-21 17:27:48;0,043;0,952;0,025;0,058;0,200;225,70;49,90;3796,464;1405,224;'01_03_14_08_d1_00_02_01_f3_00_2b_00_19_00_3a_03_b8_00_39_ed_f0_00_15_71_28_;0
2024-04-21 17:28:51;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3796,465;1422,538;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_ed_f1_00_15_b4_ca_;0
2024-04-21 17:29:53;0,043;0,952;0,025;0,058;0,200;225,70;49,90;3796,466;1429,736;'01_03_14_08_d1_00_02_01_f3_00_2b_00_19_00_3a_03_b8_00_39_ed_f2_00_15_d0_e8_;0
2024-04-21 17:30:54;0,043;0,956;0,025;0,058;0,200;224,80;50,00;3796,466;1427,828;'01_03_14_08_c8_00_02_01_f4_00_2b_00_19_00_3a_03_bc_00_39_ed_f2_00_15_c9_74_;0
2024-04-21 17:32:44;0,043;0,956;0,024;0,058;0,200;224,70;50,00;3796,468;1407,644;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_39_ed_f4_00_15_7a_9c_;0
2024-04-21 17:33:45;0,043;0,957;0,024;0,058;0,200;224,60;50,00;3796,468;1398,688;'01_03_14_08_c6_00_02_01_f4_00_2b_00_18_00_3a_03_bd_00_39_ed_f4_00_15_57_a0_;0
2024-04-21 17:34:46;0,043;0,956;0,024;0,058;0,200;224,70;50,00;3796,469;1387,356;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_39_ed_f5_00_15_2b_5c_;0
2024-04-21 17:35:48;0,043;0,951;0,025;0,058;0,200;225,90;49,90;3796,470;1382,289;'01_03_14_08_d3_00_02_01_f3_00_2b_00_19_00_3a_03_b7_00_39_ed_f6_00_15_17_91_;0
2024-04-21 17:36:49;0,043;0,951;0,025;0,058;0,200;225,90;50,00;3796,471;1376,595;'01_03_14_08_d3_00_02_01_f4_00_2b_00_19_00_3a_03_b7_00_39_ed_f7_00_15_01_53_;0
2024-04-21 17:37:51;0,043;0,953;0,025;0,058;0,200;225,50;50,00;3796,471;1390,849;'01_03_14_08_cf_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_39_ed_f7_00_15_39_01_;0
2024-04-21 17:38:57;0,043;0,955;0,024;0,058;0,200;224,90;50,00;3796,472;1418,934;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_39_ed_f8_00_15_a6_b6_;0
2024-04-21 17:39:58;0,043;0,955;0,024;0,058;0,200;224,90;49,90;3796,473;1421,428;'01_03_14_08_c9_00_02_01_f3_00_2b_00_18_00_3a_03_bb_00_39_ed_f9_00_15_b0_74_;0
2024-04-21 17:41:00;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3796,474;1403,631;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_39_ed_fa_00_15_6a_ef_;0
2024-04-21 17:42:01;0,043;0,959;0,024;0,058;0,200;224,10;50,00;3796,474;1417,431;'01_03_14_08_c1_00_02_01_f4_00_2b_00_18_00_3a_03_bf_00_39_ed_fa_00_15_a0_d7_;0
2024-04-21 17:43:08;0,043;0,955;0,024;0,058;0,200;225,00;50,00;3796,475;1381,106;'01_03_14_08_ca_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_39_ed_fb_00_15_12_f2_;0
2024-04-21 17:44:10;0,043;0,954;0,024;0,058;0,200;225,20;50,00;3796,476;1391,483;'01_03_14_08_cc_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_39_ed_fc_00_15_3b_7b_;0
2024-04-21 17:45:11;0,043;0,956;0,024;0,058;0,200;224,70;50,00;3796,477;1419,934;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_39_ed_fd_00_15_aa_9e_;0
2024-04-21 17:46:13;0,043;0,954;0,024;0,058;0,200;225,20;50,00;3796,477;1403,579;'01_03_14_08_cc_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_39_ed_fd_00_15_6a_bb_;0
2024-04-21 17:47:19;0,043;0,956;0,024;0,058;0,200;224,70;50,00;3796,478;1399,454;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_39_ed_fe_00_15_5a_9e_;0
2024-04-21 17:48:21;0,043;0,954;0,025;0,058;0,200;225,30;49,90;3796,479;1422,713;'01_03_14_08_cd_00_02_01_f3_00_2b_00_19_00_3a_03_ba_00_39_ed_ff_00_15_b5_79_;0
2024-04-21 17:49:23;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3796,480;1395,354;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_39_ee_00_00_15_4a_9a_;0
2024-04-21 17:50:25;0,043;0,952;0,025;0,059;0,200;225,80;50,00;3796,480;1408,905;'01_03_14_08_d2_00_02_01_f4_00_2b_00_19_00_3b_03_b8_00_39_ee_00_00_15_7f_89_;0
2024-04-21 17:51:32;0,043;0,954;0,025;0,059;0,200;225,20;49,90;3796,481;1434,785;'01_03_14_08_cc_00_02_01_f3_00_2b_00_19_00_3b_03_ba_00_39_ee_01_00_15_e4_a1_;0
2024-04-21 17:52:33;0,043;0,951;0,025;0,058;0,200;225,90;49,90;3796,482;1398,311;'01_03_14_08_d3_00_02_01_f3_00_2b_00_19_00_3a_03_b7_00_39_ee_02_00_15_56_27_;0
2024-04-21 17:53:35;0,043;0,952;0,025;0,058;0,200;225,70;49,90;3796,483;1409,375;'01_03_14_08_d1_00_02_01_f3_00_2b_00_19_00_3a_03_b8_00_39_ee_03_00_15_81_5f_;0
2024-04-21 17:54:36;0,043;0,956;0,024;0,058;0,200;224,70;50,00;3796,484;1407,723;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_39_ee_04_00_15_7a_eb_;0
2024-04-21 17:55:37;0,043;0,956;0,024;0,058;0,200;224,70;49,90;3796,484;1392,105;'01_03_14_08_c7_00_02_01_f3_00_2b_00_18_00_3a_03_bc_00_39_ee_04_00_15_3d_e9_;0
2024-04-21 17:56:39;0,043;0,952;0,025;0,058;0,200;225,70;50,00;3796,485;1386,076;'01_03_14_08_d1_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_39_ee_05_00_15_26_5c_;0
2024-04-21 17:57:40;0,043;0,956;0,024;0,058;0,200;224,80;50,00;3796,486;1412,158;'01_03_14_08_c8_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_39_ee_06_00_15_8c_3e_;0
2024-04-21 17:58:46;0,043;0,956;0,024;0,058;0,200;224,80;49,90;3796,487;1415,932;'01_03_14_08_c8_00_02_01_f3_00_2b_00_18_00_3a_03_bc_00_39_ee_07_00_15_9a_fc_;0
2024-04-21 17:59:48;0,043;0,958;0,024;0,058;0,200;224,30;50,00;3796,487;1398,811;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_39_ee_07_00_15_58_1b_;0
2024-04-21 18:00:50;0,043;0,956;0,024;0,058;0,200;224,70;50,00;3796,488;1424,104;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_39_ee_08_00_15_ba_e8_;0
2024-04-21 18:01:52;0,043;0,960;0,022;0,057;0,200;223,90;50,00;3796,489;1429,085;'01_03_14_08_bf_00_02_01_f4_00_2b_00_16_00_39_03_c0_00_39_ee_09_00_15_ce_5d_;0
2024-04-21 18:02:58;0,043;0,959;0,022;0,057;0,200;224,10;50,00;3796,490;1409,208;'01_03_14_08_c1_00_02_01_f4_00_2b_00_16_00_39_03_bf_00_39_ee_0a_00_15_80_b8_;0
2024-04-21 18:04:01;0,043;0,962;0,022;0,057;0,200;223,30;50,00;3796,490;1414,421;'01_03_14_08_b9_00_02_01_f4_00_2b_00_16_00_39_03_c2_00_39_ee_0a_00_15_95_15_;0
2024-04-21 18:05:03;0,043;0,957;0,023;0,058;0,200;224,60;50,00;3796,491;1398,720;'01_03_14_08_c6_00_02_01_f4_00_2b_00_17_00_3a_03_bd_00_39_ee_0b_00_15_57_c0_;0
2024-04-21 18:06:04;0,043;0,960;0,022;0,057;0,200;223,80;50,00;3796,492;1434,528;'01_03_14_08_be_00_02_01_f4_00_2b_00_16_00_39_03_c0_00_39_ee_0c_00_15_e3_a0_;0
2024-04-21 18:07:10;0,043;0,961;0,022;0,057;0,200;223,70;50,00;3796,493;1435,364;'01_03_14_08_bd_00_02_01_f4_00_2b_00_16_00_39_03_c1_00_39_ee_0d_00_15_e6_e4_;0
2024-04-21 18:08:11;0,043;0,962;0,022;0,057;0,200;223,30;50,00;3796,493;1385,684;'01_03_14_08_b9_00_02_01_f4_00_2b_00_16_00_39_03_c2_00_39_ee_0d_00_15_24_d4_;0
2024-04-21 18:09:13;0,043;0,962;0,022;0,056;0,200;223,40;50,00;3796,494;1416,448;'01_03_14_08_ba_00_02_01_f4_00_2b_00_16_00_38_03_c2_00_39_ee_0e_00_15_9d_00_;0
2024-04-21 18:10:15;0,043;0,967;0,021;0,056;0,200;222,20;50,00;3796,495;1418,103;'01_03_14_08_ae_00_02_01_f4_00_2b_00_15_00_38_03_c7_00_39_ee_0f_00_15_a3_77_;0
2024-04-21 18:11:21;0,043;0,964;0,022;0,057;0,200;222,80;50,00;3796,496;1440,895;'01_03_14_08_b4_00_02_01_f4_00_2b_00_16_00_39_03_c4_00_39_ee_10_00_15_fc_7f_;0
2024-04-21 18:12:24;0,043;0,962;0,022;0,057;0,200;223,40;50,00;3796,496;1437,846;'01_03_14_08_ba_00_02_01_f4_00_2b_00_16_00_39_03_c2_00_39_ee_10_00_15_f0_96_;0
2024-04-21 18:13:25;0,043;0,961;0,022;0,057;0,200;223,50;50,00;3796,497;1421,226;'01_03_14_08_bb_00_02_01_f4_00_2b_00_16_00_39_03_c1_00_39_ee_11_00_15_af_aa_;0
2024-04-21 18:14:27;0,043;0,958;0,024;0,058;0,200;224,40;50,00;3796,498;1440,939;'01_03_14_08_c4_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_39_ee_12_00_15_fc_ab_;0
2024-04-21 18:15:33;0,043;0,957;0,023;0,058;0,200;224,60;50,00;3796,499;1431,495;'01_03_14_08_c6_00_02_01_f4_00_2b_00_17_00_3a_03_bd_00_39_ee_13_00_15_d7_c7_;0
2024-04-21 18:16:34;0,043;0,959;0,022;0,057;0,200;224,00;50,00;3796,499;1404,035;'01_03_14_08_c0_00_02_01_f4_00_2b_00_16_00_39_03_bf_00_39_ee_13_00_15_6c_83_;0
2024-04-21 18:17:35;0,043;0,962;0,023;0,057;0,200;223,30;50,00;3796,500;1438,191;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_39_ee_14_00_15_f1_ef_;0
2024-04-21 18:18:37;0,043;0,959;0,023;0,058;0,200;224,00;50,00;3796,501;1416,334;'01_03_14_08_c0_00_02_01_f4_00_2b_00_17_00_3a_03_bf_00_39_ee_15_00_15_9c_8e_;0
2024-04-21 18:19:38;0,043;0,959;0,023;0,058;0,200;224,10;50,00;3796,502;1397,106;'01_03_14_08_c1_00_02_01_f4_00_2b_00_17_00_3a_03_bf_00_39_ee_16_00_15_51_72_;0
2024-04-21 18:20:40;0,043;0,961;0,023;0,057;0,200;223,50;50,00;3796,502;1383,063;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_ee_16_00_15_1a_97_;0
2024-04-21 18:21:47;0,043;0,964;0,023;0,057;0,200;223,00;50,00;3796,503;1388,794;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_ee_17_00_15_30_fa_;0
2024-04-21 18:22:49;0,043;0,960;0,024;0,058;0,200;223,90;50,00;3796,504;1424,960;'01_03_14_08_bf_00_02_01_f4_00_2b_00_18_00_3a_03_c0_00_39_ee_18_00_15_be_40_;0
2024-04-21 18:23:51;0,043;0,958;0,024;0,058;0,200;224,20;50,00;3796,505;1377,761;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_39_ee_19_00_15_05_e1_;0
2024-04-21 18:24:52;0,043;0,959;0,024;0,057;0,200;224,10;50,00;3796,505;1394,069;'01_03_14_08_c1_00_02_01_f4_00_2b_00_18_00_39_03_bf_00_39_ee_19_00_15_45_95_;0
2024-04-21 18:25:58;0,043;0,963;0,023;0,057;0,200;223,20;49,90;3796,506;1440,274;'01_03_14_08_b8_00_02_01_f3_00_2b_00_17_00_39_03_c3_00_39_ee_1a_00_15_fa_12_;0
2024-04-21 18:26:59;0,042;0,938;0,023;0,056;0,200;223,70;49,90;3796,507;1413,385;'01_03_14_08_bd_00_02_01_f3_00_2a_00_17_00_38_03_aa_00_39_ee_1b_00_15_91_09_;0
2024-04-21 18:28:01;0,043;0,961;0,023;0,057;0,200;223,60;49,90;3796,508;1427,683;'01_03_14_08_bc_00_02_01_f3_00_2b_00_17_00_39_03_c1_00_39_ee_1c_00_15_c8_e3_;0
2024-04-21 18:29:03;0,043;0,958;0,024;0,058;0,200;224,30;49,90;3796,508;1404,702;'01_03_14_08_c3_00_02_01_f3_00_2b_00_18_00_3a_03_be_00_39_ee_1c_00_15_6f_1e_;0
2024-04-21 18:30:05;0,043;0,961;0,023;0,057;0,200;223,50;49,90;3796,509;1387,607;'01_03_14_08_bb_00_02_01_f3_00_2b_00_17_00_39_03_c1_00_39_ee_1d_00_15_2c_57_;0
2024-04-21 18:31:10;0,043;0,963;0,023;0,057;0,200;223,10;50,00;3796,510;1420,228;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_39_ee_1e_00_15_ab_c4_;0
2024-04-21 18:32:46;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3796,511;1420,329;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_39_ee_1f_00_15_ac_29_;0
2024-04-21 18:33:48;0,043;0,962;0,023;0,057;0,200;223,30;50,00;3796,512;1421,345;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_39_ee_20_00_15_b0_21_;0
2024-04-21 18:34:49;0,044;0,985;0,023;0,058;0,200;223,30;50,00;3796,513;1398,103;'01_03_14_08_b9_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_39_ee_21_00_15_55_57_;0
2024-04-21 18:35:51;0,043;0,967;0,022;0,057;0,200;222,20;50,00;3796,513;1425,834;'01_03_14_08_ae_00_02_01_f4_00_2b_00_16_00_39_03_c7_00_39_ee_21_00_15_c1_aa_;0
2024-04-21 18:36:52;0,044;0,984;0,023;0,058;0,200;223,50;50,00;3796,514;1428,527;'01_03_14_08_bb_00_02_01_f4_00_2c_00_17_00_3a_03_d8_00_39_ee_22_00_15_cc_2f_;0
2024-04-21 18:37:54;0,043;0,962;0,024;0,058;0,200;223,40;49,90;3796,515;1402,755;'01_03_14_08_ba_00_02_01_f3_00_2b_00_18_00_3a_03_c2_00_39_ee_23_00_15_67_83_;0
2024-04-21 18:39:00;0,043;0,965;0,023;0,057;0,200;222,60;49,90;3796,516;1402,375;'01_03_14_08_b2_00_02_01_f3_00_2b_00_17_00_39_03_c5_00_39_ee_24_00_15_66_07_;0
2024-04-21 18:40:02;0,043;0,964;0,023;0,057;0,200;222,90;49,90;3796,516;1426,355;'01_03_14_08_b5_00_02_01_f3_00_2b_00_17_00_39_03_c4_00_39_ee_24_00_15_c3_b3_;0
2024-04-21 18:41:04;0,044;0,987;0,022;0,058;0,200;222,80;50,00;3796,517;1383,687;'01_03_14_08_b4_00_02_01_f4_00_2c_00_16_00_3a_03_db_00_39_ee_25_00_15_1d_07_;0
2024-04-21 18:42:05;0,043;0,969;0,022;0,057;0,200;221,80;49,90;3796,518;1386,905;'01_03_14_08_aa_00_02_01_f3_00_2b_00_16_00_39_03_c9_00_39_ee_26_00_15_29_99_;0
2024-04-21 18:43:06;0,043;0,967;0,022;0,057;0,200;222,20;49,90;3796,519;1402,537;'01_03_14_08_ae_00_02_01_f3_00_2b_00_16_00_39_03_c7_00_39_ee_27_00_15_66_a9_;0
2024-04-21 18:44:07;0,043;0,963;0,023;0,058;0,200;223,20;49,90;3796,519;1408,814;'01_03_14_08_b8_00_02_01_f3_00_2b_00_17_00_3a_03_c3_00_39_ee_27_00_15_7f_2e_;0
2024-04-21 18:45:14;0,043;0,961;0,023;0,057;0,200;223,50;50,00;3796,520;1407,835;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_ee_28_00_15_7b_5b_;0
2024-04-21 18:46:15;0,044;0,983;0,023;0,058;0,200;223,70;50,00;3796,521;1428,069;'01_03_14_08_bd_00_02_01_f4_00_2c_00_17_00_3a_03_d7_00_39_ee_29_00_15_ca_65_;0
2024-04-21 18:47:18;0,060;0,894;0,010;0,074;0,300;223,50;50,00;3796,522;1437,257;'01_03_14_08_bb_00_03_01_f4_00_3c_00_0a_00_4a_03_7e_00_39_ee_2a_00_15_ee_49_;0
2024-04-21 18:48:19;0,059;0,879;0,010;0,074;0,300;223,70;50,00;3796,523;1391,943;'01_03_14_08_bd_00_03_01_f4_00_3b_00_0a_00_4a_03_6f_00_39_ee_2b_00_15_3d_47_;0
2024-04-21 18:49:20;0,059;0,883;0,009;0,073;0,300;222,50;50,00;3796,524;1399,202;'01_03_14_08_b1_00_03_01_f4_00_3b_00_09_00_49_03_73_00_39_ee_2c_00_15_59_a2_;0
2024-04-21 18:50:22;0,058;0,871;0,009;0,072;0,300;221,80;49,90;3796,525;1406,614;'01_03_14_08_aa_00_03_01_f3_00_3a_00_09_00_48_03_67_00_39_ee_2d_00_15_76_96_;0
2024-04-21 18:51:28;0,059;0,885;0,009;0,073;0,300;222,20;49,90;3796,526;1395,382;'01_03_14_08_ae_00_03_01_f3_00_3b_00_09_00_49_03_75_00_39_ee_2e_00_15_4a_b6_;0
2024-04-21 18:52:30;0,059;0,883;0,009;0,072;0,300;222,50;49,90;3796,527;1434,416;'01_03_14_08_b1_00_03_01_f3_00_3b_00_09_00_48_03_73_00_39_ee_2f_00_15_e3_30_;0
2024-04-21 18:53:32;0,059;0,879;0,010;0,074;0,300;223,70;49,90;3796,528;1378,882;'01_03_14_08_bd_00_03_01_f3_00_3b_00_0a_00_4a_03_6f_00_39_ee_30_00_15_0a_42_;0
2024-04-21 18:54:33;0,060;0,894;0,010;0,074;0,300;223,50;49,90;3796,529;1431,884;'01_03_14_08_bb_00_03_01_f3_00_3c_00_0a_00_4a_03_7e_00_39_ee_31_00_15_d9_4c_;0
2024-04-21 18:55:40;0,059;0,878;0,010;0,074;0,300;223,80;49,90;3796,530;1441,542;'01_03_14_08_be_00_03_01_f3_00_3b_00_0a_00_4a_03_6e_00_39_ee_32_00_15_ff_06_;0
2024-04-21 18:56:41;0,060;0,892;0,010;0,074;0,300;224,00;49,90;3796,532;1381,987;'01_03_14_08_c0_00_03_01_f3_00_3c_00_0a_00_4a_03_7c_00_39_ee_34_00_15_16_63_;0
2024-04-21 18:57:43;0,060;0,893;0,009;0,074;0,300;223,80;50,00;3796,533;1388,295;'01_03_14_08_be_00_03_01_f4_00_3c_00_09_00_4a_03_7d_00_39_ee_35_00_15_2f_07_;0
2024-04-21 18:58:45;0,059;0,884;0,009;0,073;0,300;222,30;50,00;3796,534;1417,359;'01_03_14_08_af_00_03_01_f4_00_3b_00_09_00_49_03_74_00_39_ee_36_00_15_a0_8f_;0
2024-04-21 18:59:52;0,059;0,886;0,007;0,073;0,300;221,90;50,00;3796,535;1382,231;'01_03_14_08_ab_00_03_01_f4_00_3b_00_07_00_49_03_76_00_39_ee_37_00_15_17_57_;0
2024-04-21 19:00:53;0,059;0,881;0,009;0,073;0,300;223,10;50,00;3796,536;1422,062;'01_03_14_08_b7_00_03_01_f4_00_3b_00_09_00_49_03_71_00_39_ee_38_00_15_b2_ee_;0
2024-04-21 19:01:55;0,058;0,866;0,008;0,072;0,300;223,10;50,00;3796,537;1427,970;'01_03_14_08_b7_00_03_01_f4_00_3a_00_08_00_48_03_62_00_39_ee_39_00_15_ca_02_;0
2024-04-21 19:02:56;0,059;0,878;0,009;0,074;0,300;223,90;50,00;3796,538;1379,198;'01_03_14_08_bf_00_03_01_f4_00_3b_00_09_00_4a_03_6e_00_39_ee_3a_00_15_0b_7e_;0
2024-04-21 19:03:58;0,060;0,890;0,009;0,074;0,300;224,50;50,00;3796,539;1426,666;'01_03_14_08_c5_00_03_01_f4_00_3c_00_09_00_4a_03_7a_00_39_ee_3b_00_15_c4_ea_;0
2024-04-21 19:04:59;0,059;0,877;0,009;0,073;0,300;224,00;50,00;3796,540;1425,745;'01_03_14_08_c0_00_03_01_f4_00_3b_00_09_00_49_03_6d_00_39_ee_3c_00_15_c1_51_;0
2024-04-21 19:06:00;0,059;0,876;0,009;0,073;0,300;224,30;50,00;3796,541;1426,453;'01_03_14_08_c3_00_03_01_f4_00_3b_00_09_00_49_03_6c_00_39_ee_3d_00_15_c4_15_;0
2024-04-21 19:07:06;0,059;0,880;0,008;0,073;0,300;223,30;50,00;3796,542;1387,578;'01_03_14_08_b9_00_03_01_f4_00_3b_00_08_00_49_03_70_00_39_ee_3e_00_15_2c_3a_;0
2024-04-21 19:08:08;0,059;0,884;0,008;0,072;0,300;222,30;50,00;3796,543;1407,457;'01_03_14_08_af_00_03_01_f4_00_3b_00_08_00_48_03_74_00_39_ee_3f_00_15_79_e1_;0
2024-04-21 19:09:10;0,059;0,883;0,008;0,073;0,300;222,70;50,00;3796,544;1434,875;'01_03_14_08_b3_00_03_01_f4_00_3b_00_08_00_49_03_73_00_39_ee_40_00_15_e4_fb_;0
2024-04-21 19:10:11;0,190;0,851;0,043;0,226;1,000;223,10;50,00;3796,546;1417,196;'01_03_14_08_b7_00_0a_01_f4_00_be_00_2b_00_e2_03_53_00_39_ee_42_00_15_9f_ec_;0
2024-04-21 19:11:12;0,181;0,901;0,038;0,216;0,900;223,20;50,00;3796,549;1389,955;'01_03_14_08_b8_00_09_01_f4_00_b5_00_26_00_d8_03_85_00_39_ee_45_00_15_35_83_;0
2024-04-21 19:12:14;0,181;0,901;0,039;0,216;0,900;223,10;50,00;3796,552;1439,657;'01_03_14_08_b7_00_09_01_f4_00_b5_00_27_00_d8_03_85_00_39_ee_48_00_15_f7_a9_;0
2024-04-21 19:13:20;0,183;0,908;0,040;0,218;0,900;223,70;50,00;3796,555;1387,334;'01_03_14_08_bd_00_09_01_f4_00_b7_00_28_00_da_03_8c_00_39_ee_4b_00_15_2b_46_;0
2024-04-21 19:14:22;0,237;0,886;0,056;0,279;1,200;222,70;50,00;3796,559;1416,442;'01_03_14_08_b3_00_0c_01_f4_00_ed_00_38_01_17_03_76_00_39_ee_4f_00_15_9c_fa_;0
2024-04-21 19:15:23;0,219;0,895;0,045;0,259;1,100;222,40;50,00;3796,563;1425,523;'01_03_14_08_b0_00_0b_01_f4_00_db_00_2d_01_03_03_7f_00_39_ee_53_00_15_c0_73_;0
2024-04-21 19:16:24;0,218;0,891;0,044;0,257;1,100;222,40;50,00;3796,567;1432,431;'01_03_14_08_b0_00_0b_01_f4_00_da_00_2c_01_01_03_7b_00_39_ee_57_00_15_db_6f_;0
2024-04-21 19:17:26;0,210;0,858;0,040;0,249;1,100;222,40;50,00;3796,570;1393,623;'01_03_14_08_b0_00_0b_01_f4_00_d2_00_28_00_f9_03_5a_00_39_ee_5a_00_15_43_d7_;0
2024-04-21 19:18:33;0,209;0,853;0,040;0,249;1,100;222,50;50,00;3796,574;1426,729;'01_03_14_08_b1_00_0b_01_f4_00_d1_00_28_00_f9_03_55_00_39_ee_5e_00_15_c5_29_;0
2024-04-21 19:19:34;0,222;0,907;0,047;0,262;1,100;222,40;50,00;3796,578;1383,582;'01_03_14_08_b0_00_0b_01_f4_00_de_00_2f_01_06_03_8b_00_39_ee_62_00_15_1c_9e_;0
2024-04-21 19:20:36;0,208;0,854;0,039;0,248;1,100;221,40;49,90;3796,582;1408,596;'01_03_14_08_a6_00_0b_01_f3_00_d0_00_27_00_f8_03_56_00_39_ee_66_00_15_7e_54_;0
2024-04-21 19:21:37;0,214;0,877;0,043;0,253;1,100;221,60;50,00;3796,585;1433,785;'01_03_14_08_a8_00_0b_01_f4_00_d6_00_2b_00_fd_03_6d_00_39_ee_69_00_15_e0_b9_;0
2024-04-21 19:22:38;0,208;0,851;0,039;0,248;1,100;222,00;49,90;3796,589;1425,743;'01_03_14_08_ac_00_0b_01_f3_00_d0_00_27_00_f8_03_53_00_39_ee_6d_00_15_c1_4f_;0
2024-04-21 19:23:39;0,214;0,878;0,043;0,254;1,100;221,50;50,00;3796,592;1393,051;'01_03_14_08_a7_00_0b_01_f4_00_d6_00_2b_00_fe_03_6e_00_39_ee_70_00_15_41_9b_;0
2024-04-21 19:24:46;0,208;0,857;0,039;0,247;1,100;220,40;49,90;3796,596;1422,460;'01_03_14_08_9c_00_0b_01_f3_00_d0_00_27_00_f7_03_59_00_39_ee_74_00_15_b4_7c_;0
2024-04-21 19:25:47;0,218;0,897;0,046;0,258;1,100;220,90;49,90;3796,600;1380,828;'01_03_14_08_a1_00_0b_01_f3_00_da_00_2e_01_02_03_81_00_39_ee_78_00_15_11_dc_;0
2024-04-21 19:26:49;0,207;0,848;0,039;0,246;1,100;221,70;50,00;3796,604;1396,603;'01_03_14_08_a9_00_0b_01_f4_00_cf_00_27_00_f6_03_50_00_39_ee_7c_00_15_4f_7b_;0
2024-04-21 19:27:51;0,219;0,900;0,047;0,259;1,100;221,20;50,00;3796,608;1393,934;'01_03_14_08_a4_00_0b_01_f4_00_db_00_2f_01_03_03_84_00_39_ee_80_00_15_45_0e_;0
2024-04-21 19:28:52;0,214;0,879;0,043;0,255;1,100;221,30;50,00;3796,611;1430,848;'01_03_14_08_a5_00_0b_01_f4_00_d6_00_2b_00_ff_03_6f_00_39_ee_83_00_15_d5_40_;0
2024-04-21 19:29:53;0,229;0,862;0,052;0,269;1,200;221,20;49,90;3796,615;1380,555;'01_03_14_08_a4_00_0c_01_f3_00_e5_00_34_01_0d_03_5e_00_39_ee_87_00_15_10_cb_;0
2024-04-21 19:31:00;0,243;0,915;0,055;0,284;1,200;221,10;49,90;3796,620;1388,787;'01_03_14_08_a3_00_0c_01_f3_00_f3_00_37_01_1c_03_93_00_39_ee_8c_00_15_30_f3_;0
2024-04-21 19:32:50;0,232;0,872;0,053;0,273;1,200;221,60;49,90;3796,627;1415,916;'01_03_14_08_a8_00_0c_01_f3_00_e8_00_35_01_11_03_68_00_39_ee_93_00_15_9a_ec_;0
2024-04-21 19:33:51;0,232;0,873;0,053;0,273;1,200;221,30;49,90;3796,631;1434,944;'01_03_14_08_a5_00_0c_01_f3_00_e8_00_35_01_11_03_69_00_39_ee_97_00_15_e5_40_;0
2024-04-21 19:34:52;0,231;0,873;0,053;0,271;1,200;220,30;49,90;3796,635;1414,401;'01_03_14_08_9b_00_0c_01_f3_00_e7_00_35_01_0f_03_69_00_39_ee_9b_00_15_95_01_;0
2024-04-21 19:35:54;0,234;0,884;0,054;0,275;1,200;220,50;49,90;3796,639;1381,760;'01_03_14_08_9d_00_0c_01_f3_00_ea_00_36_01_13_03_74_00_39_ee_9f_00_15_15_80_;0
2024-04-21 19:36:55;0,237;0,897;0,054;0,277;1,200;220,10;49,90;3796,643;1417,556;'01_03_14_08_99_00_0c_01_f3_00_ed_00_36_01_15_03_81_00_39_ee_a3_00_15_a1_54_;0
2024-04-21 19:37:57;0,242;0,919;0,055;0,283;1,200;219,40;50,00;3796,647;1381,488;'01_03_14_08_92_00_0c_01_f4_00_f2_00_37_01_1b_03_97_00_39_ee_a7_00_15_14_70_;0
2024-04-21 19:39:03;0,233;0,886;0,053;0,274;1,200;219,10;50,00;3796,651;1411,808;'01_03_14_08_8f_00_0c_01_f4_00_e9_00_35_01_12_03_76_00_39_ee_ab_00_15_8a_e0_;0
2024-04-21 19:40:05;0,234;0,892;0,052;0,275;1,200;218,40;49,90;3796,655;1417,208;'01_03_14_08_88_00_0c_01_f3_00_ea_00_34_01_13_03_7c_00_39_ee_af_00_15_9f_f8_;0
2024-04-21 19:41:07;0,234;0,893;0,052;0,274;1,200;218,30;50,00;3796,660;1434,296;'01_03_14_08_87_00_0c_01_f4_00_ea_00_34_01_12_03_7d_00_39_ee_b4_00_15_e2_b8_;0
2024-04-21 19:42:14;0,237;0,902;0,053;0,278;1,200;218,80;49,90;3796,664;1422,376;'01_03_14_08_8c_00_0c_01_f3_00_ed_00_35_01_16_03_86_00_39_ee_b8_00_15_b4_28_;0
2024-04-21 19:43:17;0,233;0,887;0,052;0,273;1,200;218,80;49,90;3796,668;1390,958;'01_03_14_08_8c_00_0c_01_f3_00_e9_00_34_01_11_03_77_00_39_ee_bc_00_15_39_6e_;0
2024-04-21 19:44:18;0,234;0,887;0,053;0,275;1,200;219,80;49,90;3796,672;1425,395;'01_03_14_08_96_00_0c_01_f3_00_ea_00_35_01_13_03_77_00_39_ee_c0_00_15_bf_f3_;0
2024-04-21 19:45:20;0,234;0,889;0,053;0,275;1,200;219,30;49,90;3796,676;1418,374;'01_03_14_08_91_00_0c_01_f3_00_ea_00_35_01_13_03_79_00_39_ee_c4_00_15_a4_86_;0
2024-04-21 19:46:21;0,236;0,887;0,054;0,277;1,200;221,60;49,90;3796,680;1390,334;'01_03_14_08_a8_00_0c_01_f3_00_ec_00_36_01_15_03_77_00_39_ee_c8_00_15_36_fe_;0
2024-04-21 19:47:27;0,233;0,884;0,052;0,273;1,200;219,60;49,90;3796,684;1387,799;'01_03_14_08_94_00_0c_01_f3_00_e9_00_34_01_11_03_74_00_39_ee_cc_00_15_2d_17_;0
2024-04-21 19:48:28;0,233;0,884;0,052;0,274;1,200;219,60;49,90;3796,689;1419,745;'01_03_14_08_94_00_0c_01_f3_00_e9_00_34_01_12_03_74_00_39_ee_d1_00_15_a9_e1_;0
2024-04-21 19:49:29;0,246;0,862;0,055;0,287;1,300;219,50;49,90;3796,692;1420,173;'01_03_14_08_93_00_0d_01_f3_00_f6_00_37_01_1f_03_5e_00_39_ee_d4_00_15_ab_8d_;0
2024-04-21 19:50:31;0,233;0,881;0,052;0,274;1,200;220,30;49,90;3796,697;1387,062;'01_03_14_08_9b_00_0c_01_f3_00_e9_00_34_01_12_03_71_00_39_ee_d9_00_15_2a_36_;0
2024-04-21 19:51:32;0,234;0,881;0,054;0,276;1,200;221,30;49,90;3796,700;1391,105;'01_03_14_08_a5_00_0c_01_f3_00_ea_00_36_01_14_03_71_00_39_ee_dc_00_15_3a_01_;0
2024-04-21 19:52:33;0,230;0,871;0,052;0,270;1,200;219,90;49,90;3796,704;1380,964;'01_03_14_08_97_00_0c_01_f3_00_e6_00_34_01_0e_03_67_00_39_ee_e0_00_15_12_64_;0
2024-04-21 19:53:34;0,229;0,868;0,051;0,269;1,200;219,80;49,90;3796,708;1398,302;'01_03_14_08_96_00_0c_01_f3_00_e5_00_33_01_0d_03_64_00_39_ee_e4_00_15_56_1e_;0
2024-04-21 19:54:41;0,230;0,868;0,052;0,270;1,200;220,60;49,90;3796,712;1408,827;'01_03_14_08_9e_00_0c_01_f3_00_e6_00_34_01_0e_03_64_00_39_ee_e8_00_15_7f_3b_;0
2024-04-21 19:55:42;0,230;0,880;0,050;0,269;1,200;217,80;49,90;3796,716;1423,121;'01_03_14_08_82_00_0c_01_f3_00_e6_00_32_01_0d_03_70_00_39_ee_ec_00_15_b7_11_;0
2024-04-21 19:56:44;0,230;0,884;0,049;0,269;1,200;216,80;49,90;3796,721;1410,399;'01_03_14_08_78_00_0c_01_f3_00_e6_00_31_01_0d_03_74_00_39_ee_f1_00_15_85_5f_;0
2024-04-21 19:57:45;0,229;0,877;0,050;0,268;1,200;217,50;49,90;3796,724;1421,308;'01_03_14_08_7f_00_0c_01_f3_00_e5_00_32_01_0c_03_6d_00_39_ee_f4_00_15_af_fc_;0
2024-04-21 19:58:46;0,221;0,922;0,047;0,260;1,100;217,90;49,90;3796,728;1404,241;'01_03_14_08_83_00_0b_01_f3_00_dd_00_2f_01_04_03_9a_00_39_ee_f8_00_15_6d_51_;0
2024-04-21 19:59:48;0,220;0,916;0,047;0,259;1,100;218,30;50,00;3796,732;1397,203;'01_03_14_08_87_00_0b_01_f4_00_dc_00_2f_01_03_03_94_00_39_ee_fc_00_15_51_d3_;0
2024-04-21 20:00:54;0,219;0,909;0,047;0,259;1,100;218,80;50,00;3796,736;1422,780;'01_03_14_08_8c_00_0b_01_f4_00_db_00_2f_01_03_03_8d_00_39_ef_00_00_15_b5_bc_;0
2024-04-21 20:01:56;0,237;0,903;0,053;0,278;1,200;218,70;50,00;3796,740;1414,790;'01_03_14_08_8b_00_0c_01_f4_00_ed_00_35_01_16_03_87_00_39_ef_04_00_15_96_86_;0
2024-04-21 20:02:58;0,235;0,894;0,052;0,275;1,200;218,90;49,90;3796,744;1426,026;'01_03_14_08_8d_00_0c_01_f3_00_eb_00_34_01_13_03_7e_00_39_ef_08_00_15_c2_6a_;0
2024-04-21 20:03:59;0,227;0,864;0,049;0,266;1,200;218,80;50,00;3796,748;1420,864;'01_03_14_08_8c_00_0c_01_f4_00_e3_00_31_01_0a_03_60_00_39_ef_0c_00_15_ae_40_;0
2024-04-21 20:05:01;0,232;0,876;0,052;0,272;1,200;220,50;50,00;3796,752;1434,270;'01_03_14_08_9d_00_0c_01_f4_00_e8_00_34_01_10_03_6c_00_39_ef_10_00_15_e2_9e_;0
2024-04-21 20:06:07;0,229;0,867;0,050;0,268;1,200;220,00;50,00;3796,756;1377,686;'01_03_14_08_98_00_0c_01_f4_00_e5_00_32_01_0c_03_63_00_39_ef_14_00_15_05_96_;0
2024-04-21 20:07:08;0,220;0,907;0,046;0,260;1,100;220,50;49,90;3796,760;1426,445;'01_03_14_08_9d_00_0b_01_f3_00_dc_00_2e_01_04_03_8b_00_39_ef_18_00_15_c4_0d_;0
2024-04-21 20:08:10;0,239;0,900;0,054;0,280;1,200;221,20;49,90;3796,764;1440,311;'01_03_14_08_a4_00_0c_01_f3_00_ef_00_36_01_18_03_84_00_39_ef_1c_00_15_fa_37_;0
2024-04-21 20:09:13;0,226;0,852;0,050;0,267;1,200;220,90;49,90;3796,768;1439,863;'01_03_14_08_a1_00_0c_01_f3_00_e2_00_32_01_0b_03_54_00_39_ef_20_00_15_f8_77_;0
2024-04-21 20:10:20;0,222;0,911;0,048;0,263;1,100;221,30;49,90;3796,773;1429,246;'01_03_14_08_a5_00_0b_01_f3_00_de_00_30_01_07_03_8f_00_39_ef_25_00_15_ce_fe_;0
2024-04-21 20:11:21;0,221;0,907;0,048;0,262;1,100;221,30;49,90;3796,776;1381,038;'01_03_14_08_a5_00_0b_01_f3_00_dd_00_30_01_06_03_8b_00_39_ef_28_00_15_12_ae_;0
2024-04-21 20:12:22;0,224;0,918;0,049;0,265;1,100;221,70;50,00;3796,780;1432,972;'01_03_14_08_a9_00_0b_01_f4_00_e0_00_31_01_09_03_96_00_39_ef_2c_00_15_dd_8c_;0
2024-04-21 20:13:23;0,238;0,897;0,054;0,279;1,200;221,10;50,00;3796,784;1433,593;'01_03_14_08_a3_00_0c_01_f4_00_ee_00_36_01_17_03_81_00_39_ef_30_00_15_df_f9_;0
2024-04-21 20:14:30;0,227;0,855;0,051;0,267;1,200;221,20;50,00;3796,788;1377,984;'01_03_14_08_a4_00_0c_01_f4_00_e3_00_33_01_0b_03_57_00_39_ef_34_00_15_06_c0_;0
2024-04-21 20:15:32;0,220;0,901;0,048;0,261;1,100;221,90;49,90;3796,792;1409,075;'01_03_14_08_ab_00_0b_01_f3_00_dc_00_30_01_05_03_85_00_39_ef_38_00_15_80_33_;0
2024-04-21 20:16:34;0,225;0,856;0,049;0,266;1,200;218,80;50,00;3796,796;1380,558;'01_03_14_08_8c_00_0c_01_f4_00_e1_00_31_01_0a_03_58_00_39_ef_3c_00_15_10_ce_;0
2024-04-21 20:17:35;0,219;0,911;0,047;0,259;1,100;218,40;50,00;3796,800;1402,520;'01_03_14_08_88_00_0b_01_f4_00_db_00_2f_01_03_03_8f_00_39_ef_40_00_15_66_98_;0
2024-04-21 20:18:36;0,217;0,904;0,045;0,257;1,100;218,10;50,00;3796,804;1403,566;'01_03_14_08_85_00_0b_01_f4_00_d9_00_2d_01_01_03_88_00_39_ef_44_00_15_6a_ae_;0
2024-04-21 20:19:43;0,222;0,916;0,049;0,263;1,100;220,10;50,00;3796,808;1436,553;'01_03_14_08_99_00_0b_01_f4_00_de_00_31_01_07_03_94_00_39_ef_48_00_15_eb_89_;0
2024-04-21 20:20:44;0,222;0,913;0,049;0,264;1,100;221,00;50,00;3796,812;1398,681;'01_03_14_08_a2_00_0b_01_f4_00_de_00_31_01_08_03_91_00_39_ef_4c_00_15_57_99_;0
2024-04-21 20:21:45;0,221;0,922;0,047;0,260;1,100;217,90;50,00;3796,816;1419,855;'01_03_14_08_83_00_0b_01_f4_00_dd_00_2f_01_04_03_9a_00_39_ef_50_00_15_aa_4f_;0
2024-04-21 20:22:46;0,221;0,844;0,048;0,262;1,200;218,10;50,00;3796,819;1419,919;'01_03_14_08_85_00_0c_01_f4_00_dd_00_30_01_06_03_4c_00_39_ef_53_00_15_aa_8f_;0
2024-04-21 20:23:48;0,221;0,919;0,048;0,261;1,100;218,50;49,90;3796,823;1405,649;'01_03_14_08_89_00_0b_01_f3_00_dd_00_30_01_05_03_97_00_39_ef_57_00_15_72_d1_;0
2024-04-21 20:24:49;0,229;0,875;0,049;0,269;1,200;217,90;50,00;3796,827;1433,011;'01_03_14_08_83_00_0c_01_f4_00_e5_00_31_01_0d_03_6b_00_39_ef_5b_00_15_dd_b3_;0
2024-04-21 20:25:50;0,222;0,848;0,048;0,262;1,200;218,00;49,90;3796,830;1415,600;'01_03_14_08_84_00_0c_01_f3_00_de_00_30_01_06_03_50_00_39_ef_5e_00_15_99_b0_;0
2024-04-21 20:26:56;0,221;0,844;0,048;0,262;1,200;218,00;50,00;3796,835;1415,036;'01_03_14_08_84_00_0c_01_f4_00_dd_00_30_01_06_03_4c_00_39_ef_63_00_15_97_7c_;0
2024-04-21 20:27:57;0,219;0,913;0,047;0,260;1,100;218,00;50,00;3796,838;1395,763;'01_03_14_08_84_00_0b_01_f4_00_db_00_2f_01_04_03_91_00_39_ef_66_00_15_4c_33_;0
2024-04-21 20:28:58;0,219;0,913;0,046;0,259;1,100;217,90;49,90;3796,842;1399,946;'01_03_14_08_83_00_0b_01_f3_00_db_00_2e_01_03_03_91_00_39_ef_6a_00_15_5c_8a_;0
2024-04-21 20:30:00;0,218;0,908;0,046;0,258;1,100;218,20;50,00;3796,846;1397,909;'01_03_14_08_86_00_0b_01_f4_00_da_00_2e_01_02_03_8c_00_39_ef_6e_00_15_54_95_;0
2024-04-21 20:31:01;0,220;0,918;0,047;0,259;1,100;217,70;49,90;3796,850;1432,654;'01_03_14_08_81_00_0b_01_f3_00_dc_00_2f_01_03_03_96_00_39_ef_72_00_15_dc_4e_;0
2024-04-21 20:32:53;0,221;0,923;0,046;0,260;1,100;217,50;49,90;3796,856;1382,717;'01_03_14_08_7f_00_0b_01_f3_00_dd_00_2e_01_04_03_9b_00_39_ef_78_00_15_19_3d_;0
2024-04-21 20:33:54;0,220;0,915;0,047;0,260;1,100;218,40;50,00;3796,860;1398,306;'01_03_14_08_88_00_0b_01_f4_00_dc_00_2f_01_04_03_93_00_39_ef_7c_00_15_56_22_;0
2024-04-21 20:34:55;0,220;0,904;0,048;0,260;1,100;221,00;50,00;3796,864;1395,161;'01_03_14_08_a2_00_0b_01_f4_00_dc_00_30_01_04_03_88_00_39_ef_80_00_15_49_d9_;0
2024-04-21 20:35:57;0,219;0,903;0,047;0,259;1,100;220,30;50,00;3796,868;1388,066;'01_03_14_08_9b_00_0b_01_f4_00_db_00_2f_01_03_03_87_00_39_ef_84_00_15_2e_22_;0
2024-04-21 20:36:58;0,221;0,913;0,048;0,261;1,100;220,00;50,00;3796,872;1415,958;'01_03_14_08_98_00_0b_01_f4_00_dd_00_30_01_05_03_91_00_39_ef_88_00_15_9b_16_;0
2024-04-21 20:37:59;0,220;0,905;0,048;0,260;1,100;220,80;50,00;3796,875;1397,091;'01_03_14_08_a0_00_0b_01_f4_00_dc_00_30_01_04_03_89_00_39_ef_8b_00_15_51_63_;0
2024-04-21 20:39:06;0,221;0,911;0,049;0,262;1,100;220,40;49,90;3796,879;1405,672;'01_03_14_08_9c_00_0b_01_f3_00_dd_00_31_01_06_03_8f_00_39_ef_8f_00_15_72_e8_;0
2024-04-21 20:40:07;0,222;0,913;0,049;0,262;1,100;221,00;49,90;3796,883;1404,161;'01_03_14_08_a2_00_0b_01_f3_00_de_00_31_01_06_03_91_00_39_ef_93_00_15_6d_01_;0
2024-04-21 20:41:09;0,221;0,910;0,048;0,261;1,100;220,70;50,00;3796,887;1438,053;'01_03_14_08_9f_00_0b_01_f4_00_dd_00_30_01_05_03_8e_00_39_ef_97_00_15_f1_65_;0
2024-04-21 20:42:10;0,220;0,900;0,048;0,261;1,100;222,10;50,00;3796,891;1421,147;'01_03_14_08_ad_00_0b_01_f4_00_dc_00_30_01_05_03_84_00_39_ef_9b_00_15_af_5b_;0
2024-04-21 20:43:12;0,221;0,903;0,049;0,262;1,100;222,40;49,90;3796,895;1401,467;'01_03_14_08_b0_00_0b_01_f3_00_dd_00_31_01_06_03_87_00_39_ef_9f_00_15_62_7b_;0
2024-04-21 20:44:18;0,222;0,908;0,048;0,262;1,100;222,10;50,00;3796,898;1434,916;'01_03_14_08_ad_00_0b_01_f4_00_de_00_30_01_06_03_8c_00_39_ef_a2_00_15_e5_24_;0
2024-04-21 20:45:20;0,222;0,911;0,048;0,262;1,100;221,40;49,90;3796,903;1386,242;'01_03_14_08_a6_00_0b_01_f3_00_de_00_30_01_06_03_8f_00_39_ef_a7_00_15_27_02_;0
2024-04-21 20:46:21;0,222;0,910;0,048;0,262;1,100;221,60;49,90;3796,906;1428,712;'01_03_14_08_a8_00_0b_01_f3_00_de_00_30_01_06_03_8e_00_39_ef_aa_00_15_cc_e8_;0
2024-04-21 20:47:22;0,222;0,910;0,049;0,263;1,100;221,60;49,90;3796,910;1410,117;'01_03_14_08_a8_00_0b_01_f3_00_de_00_31_01_07_03_8e_00_39_ef_ae_00_15_84_45_;0
2024-04-21 20:48:24;0,221;0,907;0,048;0,261;1,100;221,40;50,00;3796,914;1385,783;'01_03_14_08_a6_00_0b_01_f4_00_dd_00_30_01_05_03_8b_00_39_ef_b2_00_15_25_37_;0
2024-04-21 20:49:25;0,222;0,908;0,049;0,262;1,100;222,10;49,90;3796,918;1435,358;'01_03_14_08_ad_00_0b_01_f3_00_de_00_31_01_06_03_8c_00_39_ef_b6_00_15_e6_de_;0
2024-04-21 20:50:32;0,222;0,907;0,048;0,262;1,100;222,30;49,90;3796,922;1387,865;'01_03_14_08_af_00_0b_01_f3_00_de_00_30_01_06_03_8b_00_39_ef_ba_00_15_2d_59_;0
2024-04-21 20:51:34;0,222;0,906;0,049;0,263;1,100;222,60;49,90;3796,926;1417,050;'01_03_14_08_b2_00_0b_01_f3_00_de_00_31_01_07_03_8a_00_39_ef_be_00_15_9f_5a_;0
2024-04-21 20:52:36;0,223;0,911;0,050;0,264;1,100;222,50;50,00;3796,929;1422,577;'01_03_14_08_b1_00_0b_01_f4_00_df_00_32_01_08_03_8f_00_39_ef_c1_00_15_b4_f1_;0
2024-04-21 20:53:38;0,221;0,902;0,048;0,262;1,100;222,50;49,90;3796,933;1403,816;'01_03_14_08_b1_00_0b_01_f3_00_dd_00_30_01_06_03_86_00_39_ef_c5_00_15_6b_a8_;0
2024-04-21 20:54:38;0,212;0,868;0,042;0,252;1,100;222,00;50,00;3796,937;1410,937;'01_03_14_08_ac_00_0b_01_f4_00_d4_00_2a_00_fc_03_64_00_39_ef_c9_00_15_87_79_;0
2024-04-21 20:55:45;0,212;0,871;0,042;0,252;1,100;221,20;50,00;3796,941;1382,361;'01_03_14_08_a4_00_0b_01_f4_00_d4_00_2a_00_fc_03_67_00_39_ef_cd_00_15_17_d9_;0
