Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-21 20:56:46;0,211;0,869;0,041;0,250;1,100;220,70;50,00;3796,945;1389,405;'01_03_14_08_9f_00_0b_01_f4_00_d3_00_29_00_fa_03_65_00_39_ef_d1_00_15_33_5d_;0
2024-04-21 20:57:47;0,241;0,912;0,054;0,281;1,200;220,20;50,00;3796,948;1403,049;'01_03_14_08_9a_00_0c_01_f4_00_f1_00_36_01_19_03_90_00_39_ef_d4_00_15_68_a9_;0
2024-04-21 20:58:49;0,224;0,923;0,049;0,264;1,100;220,60;49,90;3796,952;1437,788;'01_03_14_08_9e_00_0b_01_f3_00_e0_00_31_01_08_03_9b_00_39_ef_d8_00_15_f0_5c_;0
2024-04-21 20:59:51;0,224;0,846;0,049;0,265;1,200;220,40;49,90;3796,956;1438,537;'01_03_14_08_9c_00_0c_01_f3_00_e0_00_31_01_09_03_4e_00_39_ef_dc_00_15_f3_49_;0
2024-04-21 21:00:57;0,221;0,908;0,048;0,261;1,100;221,10;50,00;3796,960;1392,362;'01_03_14_08_a3_00_0b_01_f4_00_dd_00_30_01_05_03_8c_00_39_ef_e0_00_15_3e_ea_;0
2024-04-21 21:01:58;0,222;0,911;0,049;0,263;1,100;221,40;49,90;3796,964;1433,530;'01_03_14_08_a6_00_0b_01_f3_00_de_00_31_01_07_03_8f_00_39_ef_e4_00_15_df_ba_;0
2024-04-21 21:03:00;0,220;0,902;0,048;0,261;1,100;221,50;50,00;3796,967;1431,194;'01_03_14_08_a7_00_0b_01_f4_00_dc_00_30_01_05_03_86_00_39_ef_e7_00_15_d6_9a_;0
2024-04-21 21:04:01;0,224;0,921;0,049;0,264;1,100;220,90;49,90;3796,971;1391,490;'01_03_14_08_a1_00_0b_01_f3_00_e0_00_31_01_08_03_99_00_39_ef_eb_00_15_3b_82_;0
2024-04-21 21:05:03;0,221;0,909;0,048;0,262;1,100;220,80;50,00;3796,975;1396,381;'01_03_14_08_a0_00_0b_01_f4_00_dd_00_30_01_06_03_8d_00_39_ef_ef_00_15_4e_9d_;0
2024-04-21 21:06:04;0,220;0,907;0,048;0,260;1,100;220,40;50,00;3796,979;1421,039;'01_03_14_08_9c_00_0b_01_f4_00_dc_00_30_01_04_03_8b_00_39_ef_f3_00_15_ae_ef_;0
2024-04-21 21:07:06;0,220;0,907;0,047;0,259;1,100;220,30;50,00;3796,983;1382,590;'01_03_14_08_9b_00_0b_01_f4_00_dc_00_2f_01_03_03_8b_00_39_ef_f7_00_15_18_be_;0
2024-04-21 21:08:07;0,243;0,920;0,054;0,283;1,200;220,10;50,00;3796,987;1411,782;'01_03_14_08_99_00_0c_01_f4_00_f3_00_36_01_1b_03_98_00_39_ef_fb_00_15_8a_c6_;0
2024-04-21 21:09:14;0,235;0,888;0,053;0,276;1,200;220,40;49,90;3796,991;1429,099;'01_03_14_08_9c_00_0c_01_f3_00_eb_00_35_01_14_03_78_00_39_ef_ff_00_15_ce_6b_;0
2024-04-21 21:10:16;0,236;0,894;0,053;0,276;1,200;219,90;49,90;3796,996;1405,740;'01_03_14_08_97_00_0c_01_f3_00_ec_00_35_01_14_03_7e_00_39_f0_04_00_15_73_2c_;0
2024-04-21 21:11:17;0,243;0,924;0,054;0,283;1,200;219,10;50,00;3796,999;1393,833;'01_03_14_08_8f_00_0c_01_f4_00_f3_00_36_01_1b_03_9c_00_39_f0_07_00_15_44_a9_;0
2024-04-21 21:12:19;0,242;0,912;0,054;0,283;1,200;221,10;50,00;3797,003;1430,205;'01_03_14_08_a3_00_0c_01_f4_00_f2_00_36_01_1b_03_90_00_39_f0_0b_00_15_d2_bd_;0
2024-04-21 21:13:20;0,245;0,924;0,055;0,286;1,200;220,90;50,00;3797,008;1386,473;'01_03_14_08_a1_00_0c_01_f4_00_f5_00_37_01_1e_03_9c_00_39_f0_10_00_15_27_e9_;0
2024-04-21 21:14:26;0,250;0,872;0,056;0,291;1,300;220,50;50,00;3797,012;1439,400;'01_03_14_08_9d_00_0d_01_f4_00_fa_00_38_01_23_03_68_00_39_f0_14_00_15_f6_a8_;0
2024-04-21 21:15:28;0,248;0,869;0,055;0,289;1,300;219,50;50,00;3797,017;1441,652;'01_03_14_08_93_00_0d_01_f4_00_f8_00_37_01_21_03_65_00_39_f0_19_00_15_ff_74_;0
2024-04-21 21:16:29;0,247;0,862;0,055;0,288;1,300;220,30;50,00;3797,021;1429,384;'01_03_14_08_9b_00_0d_01_f4_00_f7_00_37_01_20_03_5e_00_39_f0_1d_00_15_cf_88_;0
2024-04-21 21:17:36;0,233;0,882;0,052;0,273;1,200;220,10;50,00;3797,025;1422,501;'01_03_14_08_99_00_0c_01_f4_00_e9_00_34_01_11_03_72_00_39_f0_21_00_15_b4_a5_;0
2024-04-21 21:18:37;0,234;0,882;0,052;0,275;1,200;220,90;50,00;3797,029;1393,826;'01_03_14_08_a1_00_0c_01_f4_00_ea_00_34_01_13_03_72_00_39_f0_25_00_15_44_a2_;0
2024-04-21 21:19:39;0,233;0,878;0,052;0,274;1,200;220,90;50,00;3797,033;1397,043;'01_03_14_08_a1_00_0c_01_f4_00_e9_00_34_01_12_03_6e_00_39_f0_29_00_15_51_33_;0
2024-04-21 21:20:40;0,233;0,882;0,052;0,273;1,200;220,10;50,00;3797,037;1406,118;'01_03_14_08_99_00_0c_01_f4_00_e9_00_34_01_11_03_72_00_39_f0_2d_00_15_74_a6_;0
2024-04-21 21:21:41;0,233;0,880;0,052;0,273;1,200;220,50;50,00;3797,041;1402,768;'01_03_14_08_9d_00_0c_01_f4_00_e9_00_34_01_11_03_70_00_39_f0_31_00_15_67_90_;0
2024-04-21 21:22:48;0,233;0,882;0,052;0,272;1,200;220,10;50,00;3797,045;1440,049;'01_03_14_08_99_00_0c_01_f4_00_e9_00_34_01_10_03_72_00_39_f0_35_00_15_f9_31_;0
2024-04-21 21:23:49;0,232;0,876;0,052;0,272;1,200;220,60;50,00;3797,049;1405,126;'01_03_14_08_9e_00_0c_01_f4_00_e8_00_34_01_10_03_6c_00_39_f0_39_00_15_70_c6_;0
2024-04-21 21:24:51;0,232;0,870;0,052;0,273;1,200;222,20;50,00;3797,053;1431,955;'01_03_14_08_ae_00_0c_01_f4_00_e8_00_34_01_11_03_66_00_39_f0_3d_00_15_d9_93_;0
2024-04-21 21:25:53;0,234;0,877;0,053;0,274;1,200;222,30;50,00;3797,057;1411,129;'01_03_14_08_af_00_0c_01_f4_00_ea_00_35_01_12_03_6d_00_39_f0_41_00_15_88_39_;0
2024-04-21 21:26:54;0,233;0,873;0,054;0,274;1,200;222,30;49,90;3797,061;1425,853;'01_03_14_08_af_00_0c_01_f3_00_e9_00_36_01_12_03_69_00_39_f0_45_00_15_c1_bd_;0
2024-04-21 21:28:01;0,232;0,866;0,053;0,274;1,200;223,20;50,00;3797,065;1409,038;'01_03_14_08_b8_00_0c_01_f4_00_e8_00_35_01_12_03_62_00_39_f0_49_00_15_80_0e_;0
2024-04-21 21:29:02;0,232;0,864;0,054;0,273;1,200;223,70;50,00;3797,070;1426,807;'01_03_14_08_bd_00_0c_01_f4_00_e8_00_36_01_11_03_60_00_39_f0_4e_00_15_c5_77_;0
2024-04-21 21:30:04;0,233;0,868;0,055;0,274;1,200;223,60;50,00;3797,073;1416,704;'01_03_14_08_bc_00_0c_01_f4_00_e9_00_37_01_12_03_64_00_39_f0_51_00_15_9e_00_;0
2024-04-21 21:31:05;0,241;0,899;0,057;0,283;1,200;223,20;50,00;3797,077;1427,103;'01_03_14_08_b8_00_0c_01_f4_00_f1_00_39_01_1b_03_83_00_39_f0_55_00_15_c6_9f_;0
2024-04-21 21:32:55;0,230;0,861;0,053;0,271;1,200;222,50;50,00;3797,084;1376,906;'01_03_14_08_b1_00_0c_01_f4_00_e6_00_35_01_0f_03_5d_00_39_f0_5c_00_15_02_8a_;0
2024-04-21 21:33:57;0,227;0,849;0,053;0,267;1,200;222,70;50,00;3797,088;1395,195;'01_03_14_08_b3_00_0c_01_f4_00_e3_00_35_01_0b_03_51_00_39_f0_60_00_15_49_fb_;0
2024-04-21 21:34:59;0,228;0,853;0,052;0,269;1,200;222,60;50,00;3797,093;1377,757;'01_03_14_08_b2_00_0c_01_f4_00_e4_00_34_01_0d_03_55_00_39_f0_65_00_15_05_dd_;0
2024-04-21 21:36:00;0,232;0,864;0,055;0,274;1,200;223,60;50,00;3797,096;1378,636;'01_03_14_08_bc_00_0c_01_f4_00_e8_00_37_01_12_03_60_00_39_f0_68_00_15_09_4c_;0
2024-04-21 21:37:02;0,232;0,865;0,055;0,273;1,200;223,50;50,00;3797,100;1440,201;'01_03_14_08_bb_00_0c_01_f4_00_e8_00_37_01_11_03_61_00_39_f0_6c_00_15_f9_c9_;0
2024-04-21 21:38:09;0,237;0,884;0,055;0,278;1,200;223,20;50,00;3797,105;1393,535;'01_03_14_08_b8_00_0c_01_f4_00_ed_00_37_01_16_03_74_00_39_f0_71_00_15_43_7f_;0
2024-04-21 21:39:11;0,219;0,887;0,047;0,259;1,100;224,30;50,00;3797,109;1424,231;'01_03_14_08_c3_00_0b_01_f4_00_db_00_2f_01_03_03_77_00_39_f0_75_00_15_bb_67_;0
2024-04-21 21:40:13;0,215;0,871;0,044;0,255;1,100;224,20;50,00;3797,112;1382,608;'01_03_14_08_c2_00_0b_01_f4_00_d7_00_2c_00_ff_03_67_00_39_f0_78_00_15_18_d0_;0
2024-04-21 21:41:20;0,216;0,875;0,044;0,257;1,100;224,30;50,00;3797,116;1418,563;'01_03_14_08_c3_00_0b_01_f4_00_d8_00_2c_01_01_03_6b_00_39_f0_7c_00_15_a5_43_;0
2024-04-21 21:42:21;0,213;0,863;0,044;0,253;1,100;224,20;50,00;3797,120;1392,320;'01_03_14_08_c2_00_0b_01_f4_00_d5_00_2c_00_fd_03_5f_00_39_f0_80_00_15_3e_c0_;0
2024-04-21 21:43:23;0,212;0,858;0,041;0,252;1,100;224,50;50,00;3797,124;1409,448;'01_03_14_08_c5_00_0b_01_f4_00_d4_00_29_00_fc_03_5a_00_39_f0_84_00_15_81_a8_;0
2024-04-21 21:44:24;0,241;0,894;0,056;0,282;1,200;224,40;50,00;3797,127;1378,975;'01_03_14_08_c4_00_0c_01_f4_00_f1_00_38_01_1a_03_7e_00_39_f0_87_00_15_0a_9f_;0
2024-04-21 21:45:31;0,241;0,893;0,058;0,283;1,200;224,80;50,00;3797,132;1400,100;'01_03_14_08_c8_00_0c_01_f4_00_f1_00_3a_01_1b_03_7d_00_39_f0_8c_00_15_5d_24_;0
2024-04-21 21:46:33;0,246;0,910;0,060;0,288;1,200;225,20;50,00;3797,136;1416,227;'01_03_14_08_cc_00_0c_01_f4_00_f6_00_3c_01_20_03_8e_00_39_f0_90_00_15_9c_23_;0
2024-04-21 21:47:34;0,238;0,882;0,058;0,279;1,200;224,70;50,00;3797,140;1378,985;'01_03_14_08_c7_00_0c_01_f4_00_ee_00_3a_01_17_03_72_00_39_f0_94_00_15_0a_a9_;0
2024-04-21 21:48:35;0,238;0,881;0,058;0,280;1,200;224,90;50,00;3797,144;1430,195;'01_03_14_08_c9_00_0c_01_f4_00_ee_00_3a_01_18_03_71_00_39_f0_98_00_15_d2_b3_;0
2024-04-21 21:49:36;0,239;0,888;0,058;0,280;1,200;224,20;50,00;3797,148;1421,014;'01_03_14_08_c2_00_0c_01_f4_00_ef_00_3a_01_18_03_78_00_39_f0_9c_00_15_ae_d6_;0
2024-04-21 21:50:38;0,238;0,886;0,057;0,279;1,200;223,70;50,00;3797,152;1425,649;'01_03_14_08_bd_00_0c_01_f4_00_ee_00_39_01_17_03_76_00_39_f0_a0_00_15_c0_f1_;0
2024-04-21 21:51:39;0,240;0,895;0,056;0,281;1,200;223,40;50,00;3797,156;1428,934;'01_03_14_08_ba_00_0c_01_f4_00_f0_00_38_01_19_03_7f_00_39_f0_a4_00_15_cd_c6_;0
2024-04-21 21:52:41;0,232;0,864;0,055;0,273;1,200;223,60;50,00;3797,160;1383,808;'01_03_14_08_bc_00_0c_01_f4_00_e8_00_37_01_11_03_60_00_39_f0_a8_00_15_1d_80_;0
2024-04-21 21:53:48;0,239;0,887;0,056;0,280;1,200;224,30;50,00;3797,164;1402,781;'01_03_14_08_c3_00_0c_01_f4_00_ef_00_38_01_18_03_77_00_39_f0_ac_00_15_67_9d_;0
2024-04-21 21:54:49;0,222;0,899;0,050;0,262;1,100;224,40;50,00;3797,168;1439,704;'01_03_14_08_c4_00_0b_01_f4_00_de_00_32_01_06_03_83_00_39_f0_b0_00_15_f7_d8_;0
2024-04-21 21:55:51;0,224;0,905;0,050;0,265;1,100;224,80;50,00;3797,172;1382,854;'01_03_14_08_c8_00_0b_01_f4_00_e0_00_32_01_09_03_89_00_39_f0_b4_00_15_19_c6_;0
2024-04-21 21:56:52;0,212;0,856;0,043;0,252;1,100;225,10;50,00;3797,176;1377,077;'01_03_14_08_cb_00_0b_01_f4_00_d4_00_2b_00_fc_03_58_00_39_f0_b8_00_15_03_35_;0
2024-04-21 21:57:54;0,212;0,855;0,043;0,253;1,100;225,30;50,00;3797,180;1390,828;'01_03_14_08_cd_00_0b_01_f4_00_d4_00_2b_00_fd_03_57_00_39_f0_bc_00_15_38_ec_;0
2024-04-21 21:58:59;0,213;0,861;0,044;0,254;1,100;224,70;50,00;3797,183;1439,024;'01_03_14_08_c7_00_0b_01_f4_00_d5_00_2c_00_fe_03_5d_00_39_f0_bf_00_15_f5_30_;0
2024-04-21 22:00:00;0,211;0,852;0,043;0,252;1,100;225,10;49,90;3797,187;1438,569;'01_03_14_08_cb_00_0b_01_f3_00_d3_00_2b_00_fc_03_54_00_39_f0_c3_00_15_f3_69_;0
2024-04-21 22:01:02;0,231;0,857;0,054;0,272;1,200;224,50;49,90;3797,191;1399,721;'01_03_14_08_c5_00_0c_01_f3_00_e7_00_36_01_10_03_59_00_39_f0_c7_00_15_5b_a9_;0
2024-04-21 22:02:03;0,066;0,975;0,023;0,085;0,300;225,60;49,90;3797,194;1408,337;'01_03_14_08_d0_00_03_01_f3_00_42_00_17_00_55_03_cf_00_39_f0_ca_00_15_7d_51_;0
2024-04-21 22:03:04;0,044;0,975;0,025;0,059;0,200;225,50;49,90;3797,195;1419,635;'01_03_14_08_cf_00_02_01_f3_00_2c_00_19_00_3b_03_cf_00_39_f0_cb_00_15_a9_73_;0
2024-04-21 22:04:07;0,043;0,952;0,025;0,058;0,200;225,80;49,90;3797,195;1393,357;'01_03_14_08_d2_00_02_01_f3_00_2b_00_19_00_3a_03_b8_00_39_f0_cb_00_15_42_cd_;0
2024-04-21 22:05:13;0,043;0,955;0,025;0,058;0,200;225,00;49,90;3797,196;1435,310;'01_03_14_08_ca_00_02_01_f3_00_2b_00_19_00_3a_03_bb_00_39_f0_cc_00_15_e6_ae_;0
2024-04-21 22:06:14;0,043;0,952;0,025;0,058;0,200;225,70;50,00;3797,197;1417,610;'01_03_14_08_d1_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_39_f0_cd_00_15_a1_8a_;0
2024-04-21 22:07:16;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3797,198;1378,638;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_39_f0_ce_00_15_09_4e_;0
2024-04-21 22:08:18;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3797,198;1426,897;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_39_f0_ce_00_15_c5_d1_;0
2024-04-21 22:09:20;0,043;0,957;0,023;0,057;0,200;224,60;50,00;3797,199;1377,509;'01_03_14_08_c6_00_02_01_f4_00_2b_00_17_00_39_03_bd_00_39_f0_cf_00_15_04_e5_;0
2024-04-21 22:10:21;0,044;0,979;0,023;0,058;0,200;224,50;50,00;3797,200;1433,878;'01_03_14_08_c5_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_39_f0_d0_00_15_e1_16_;0
2024-04-21 22:11:28;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3797,201;1427,947;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_39_f0_d1_00_15_c9_eb_;0
2024-04-21 22:12:30;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3797,201;1380,635;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_39_f0_d1_00_15_11_1b_;0
2024-04-21 22:13:31;0,043;0,954;0,023;0,057;0,200;225,20;50,00;3797,202;1407,482;'01_03_14_08_cc_00_02_01_f4_00_2b_00_17_00_39_03_ba_00_39_f0_d2_00_15_79_fa_;0
2024-04-21 22:14:33;0,044;0,976;0,024;0,058;0,200;225,30;50,00;3797,203;1437,795;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_39_f0_d3_00_15_f0_63_;0
2024-04-21 22:15:33;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3797,204;1433,527;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_39_f0_d4_00_15_df_b7_;0
2024-04-21 22:16:40;0,043;0,953;0,025;0,058;0,200;225,60;50,00;3797,204;1400,177;'01_03_14_08_d0_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_39_f0_d4_00_15_5d_71_;0
2024-04-21 22:17:41;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3797,205;1380,401;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_39_f0_d5_00_15_10_31_;0
2024-04-21 22:18:43;0,043;0,953;0,025;0,058;0,200;225,50;50,00;3797,206;1404,775;'01_03_14_08_cf_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_39_f0_d6_00_15_6f_67_;0
2024-04-21 22:19:44;0,044;0,972;0,026;0,059;0,200;226,20;50,00;3797,207;1378,477;'01_03_14_08_d6_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_39_f0_d7_00_15_08_ad_;0
2024-04-21 22:20:45;0,044;0,972;0,026;0,059;0,200;226,30;50,00;3797,208;1377,618;'01_03_14_08_d7_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_39_f0_d8_00_15_05_52_;0
2024-04-21 22:21:47;0,044;0,971;0,025;0,060;0,200;226,50;50,00;3797,208;1388,559;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3c_03_cb_00_39_f0_d8_00_15_30_0f_;0
2024-04-21 22:22:53;0,043;0,947;0,025;0,058;0,200;226,90;50,00;3797,209;1394,719;'01_03_14_08_dd_00_02_01_f4_00_2b_00_19_00_3a_03_b3_00_39_f0_d9_00_15_48_1f_;0
2024-04-21 22:23:55;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3797,210;1388,047;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_f0_da_00_15_2e_0f_;0
2024-04-21 22:24:57;0,043;0,950;0,024;0,058;0,200;226,10;50,00;3797,211;1399,362;'01_03_14_08_d5_00_02_01_f4_00_2b_00_18_00_3a_03_b6_00_39_f0_db_00_15_5a_42_;0
2024-04-21 22:25:59;0,043;0,950;0,024;0,058;0,200;226,30;50,00;3797,211;1385,466;'01_03_14_08_d7_00_02_01_f4_00_2b_00_18_00_3a_03_b6_00_39_f0_db_00_15_23_fa_;0
2024-04-21 22:27:06;0,043;0,950;0,024;0,058;0,200;226,30;50,00;3797,212;1413,691;'01_03_14_08_d7_00_02_01_f4_00_2b_00_18_00_3a_03_b6_00_39_f0_dc_00_15_92_3b_;0
2024-04-21 22:28:07;0,044;0,970;0,025;0,059;0,200;226,80;50,00;3797,213;1432,114;'01_03_14_08_dc_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_f0_dd_00_15_da_32_;0
2024-04-21 22:29:09;0,043;0,946;0,026;0,058;0,200;227,10;50,00;3797,214;1417,186;'01_03_14_08_df_00_02_01_f4_00_2b_00_1a_00_3a_03_b2_00_39_f0_de_00_15_9f_e2_;0
2024-04-21 22:30:11;0,043;0,944;0,027;0,059;0,200;227,70;50,00;3797,214;1401,235;'01_03_14_08_e5_00_02_01_f4_00_2b_00_1b_00_3b_03_b0_00_39_f0_de_00_15_61_93_;0
2024-04-21 22:31:12;0,044;0,967;0,026;0,059;0,200;227,40;50,00;3797,215;1412,507;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_f0_df_00_15_8d_9b_;0
2024-04-21 22:32:58;0,043;0,947;0,026;0,058;0,200;226,90;49,90;3797,216;1429,588;'01_03_14_08_dd_00_02_01_f3_00_2b_00_1a_00_3a_03_b3_00_39_f0_e0_00_15_d0_54_;0
2024-04-21 22:33:59;0,043;0,948;0,026;0,058;0,200;226,60;49,90;3797,217;1393,184;'01_03_14_08_da_00_02_01_f3_00_2b_00_1a_00_3a_03_b4_00_39_f0_e1_00_15_42_20_;0
2024-04-21 22:35:01;0,043;0,951;0,025;0,058;0,200;226,00;50,00;3797,218;1418,127;'01_03_14_08_d4_00_02_01_f4_00_2b_00_19_00_3a_03_b7_00_39_f0_e2_00_15_a3_8f_;0
2024-04-21 22:36:02;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3797,219;1394,215;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_f0_e3_00_15_46_27_;0
2024-04-21 22:37:04;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3797,219;1398,090;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_39_f0_e3_00_15_55_4a_;0
2024-04-21 22:38:06;0,043;0,950;0,025;0,058;0,200;226,20;50,00;3797,220;1387,254;'01_03_14_08_d6_00_02_01_f4_00_2b_00_19_00_3a_03_b6_00_39_f0_e4_00_15_2a_f6_;0
2024-04-21 22:39:12;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3797,221;1422,667;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_39_f0_e5_00_15_b5_4b_;0
2024-04-21 22:40:14;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3797,222;1403,866;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_f0_e6_00_15_6b_da_;0
2024-04-21 22:41:16;0,043;0,948;0,026;0,059;0,200;226,70;50,00;3797,223;1430,863;'01_03_14_08_db_00_02_01_f4_00_2b_00_1a_00_3b_03_b4_00_39_f0_e7_00_15_d5_4f_;0
2024-04-21 22:42:23;0,043;0,953;0,025;0,058;0,200;225,40;49,90;3797,223;1393,750;'01_03_14_08_ce_00_02_01_f3_00_2b_00_19_00_3a_03_b9_00_39_f0_e7_00_15_44_56_;0
2024-04-21 22:43:25;0,043;0,953;0,025;0,058;0,200;225,40;50,00;3797,224;1389,399;'01_03_14_08_ce_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_39_f0_e8_00_15_33_57_;0
2024-04-21 22:44:26;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3797,225;1413,334;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_39_f0_e9_00_15_90_d6_;0
2024-04-21 22:45:27;0,044;0,972;0,025;0,058;0,200;226,20;50,00;3797,226;1416,117;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3a_03_cc_00_39_f0_ea_00_15_9b_b5_;0
2024-04-21 22:46:29;0,043;0,949;0,025;0,058;0,200;226,50;50,00;3797,226;1388,320;'01_03_14_08_d9_00_02_01_f4_00_2b_00_19_00_3a_03_b5_00_39_f0_ea_00_15_2f_20_;0
2024-04-21 22:47:36;0,044;0,972;0,026;0,058;0,200;226,30;50,00;3797,227;1439,949;'01_03_14_08_d7_00_02_01_f4_00_2c_00_1a_00_3a_03_cc_00_39_f0_eb_00_15_f8_cd_;0
2024-04-21 22:48:37;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3797,228;1402,185;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_39_f0_ec_00_15_65_49_;0
2024-04-21 22:49:39;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3797,229;1420,012;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_f0_ed_00_15_aa_ec_;0
2024-04-21 22:50:40;0,043;0,949;0,025;0,058;0,200;226,40;50,00;3797,229;1418,013;'01_03_14_08_d8_00_02_01_f4_00_2b_00_19_00_3a_03_b5_00_39_f0_ed_00_15_a3_1d_;0
2024-04-21 22:51:42;0,043;0,950;0,025;0,058;0,200;226,20;50,00;3797,230;1379,060;'01_03_14_08_d6_00_02_01_f4_00_2b_00_19_00_3a_03_b6_00_39_f0_ee_00_15_0a_f4_;0
2024-04-21 22:52:43;0,043;0,950;0,025;0,058;0,200;226,30;50,00;3797,231;1402,568;'01_03_14_08_d7_00_02_01_f4_00_2b_00_19_00_3a_03_b6_00_39_f0_ef_00_15_66_c8_;0
2024-04-21 22:53:44;0,043;0,950;0,025;0,058;0,200;226,20;50,00;3797,232;1403,634;'01_03_14_08_d6_00_02_01_f4_00_2b_00_19_00_3a_03_b6_00_39_f0_f0_00_15_6a_f2_;0
2024-04-21 22:54:45;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3797,232;1395,587;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_f0_f0_00_15_4b_83_;0
2024-04-21 22:55:51;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3797,233;1382,979;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_f0_f1_00_15_1a_43_;0
2024-04-21 22:56:53;0,043;0,949;0,026;0,059;0,200;226,50;50,00;3797,234;1420,787;'01_03_14_08_d9_00_02_01_f4_00_2b_00_1a_00_3b_03_b5_00_39_f0_f2_00_15_ad_f3_;0
2024-04-21 22:57:54;0,044;0,970;0,025;0,059;0,200;226,80;50,00;3797,235;1423,931;'01_03_14_08_dc_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_f0_f3_00_15_ba_3b_;0
2024-04-21 22:58:56;0,044;0,972;0,026;0,059;0,200;226,30;50,00;3797,235;1406,298;'01_03_14_08_d7_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_39_f0_f3_00_15_75_5a_;0
2024-04-21 22:59:57;0,043;0,953;0,025;0,058;0,200;225,50;50,00;3797,236;1429,357;'01_03_14_08_cf_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_39_f0_f4_00_15_cf_6d_;0
2024-04-21 23:00:58;0,043;0,953;0,025;0,058;0,200;225,60;49,90;3797,237;1395,321;'01_03_14_08_d0_00_02_01_f3_00_2b_00_19_00_3a_03_b9_00_39_f0_f5_00_15_4a_79_;0
2024-04-21 23:02:05;0,043;0,952;0,025;0,058;0,200;225,80;49,90;3797,238;1430,273;'01_03_14_08_d2_00_02_01_f3_00_2b_00_19_00_3a_03_b8_00_39_f0_f6_00_15_d3_01_;0
2024-04-21 23:03:06;0,043;0,947;0,026;0,059;0,200;226,80;49,90;3797,239;1396,796;'01_03_14_08_dc_00_02_01_f3_00_2b_00_1a_00_3b_03_b3_00_39_f0_f7_00_15_50_3c_;0
2024-04-21 23:04:08;0,044;0,969;0,026;0,059;0,200;226,90;49,90;3797,239;1424,704;'01_03_14_08_dd_00_02_01_f3_00_2c_00_1a_00_3b_03_c9_00_39_f0_f7_00_15_bd_40_;0
2024-04-21 23:05:10;0,043;0,947;0,026;0,059;0,200;226,90;49,90;3797,240;1400,259;'01_03_14_08_dd_00_02_01_f3_00_2b_00_1a_00_3b_03_b3_00_39_f0_f8_00_15_5d_c3_;0
2024-04-21 23:06:17;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3797,241;1436,392;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_f0_f9_00_15_ea_e8_;0
2024-04-21 23:07:19;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3797,242;1377,017;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_f0_fa_00_15_02_f9_;0
2024-04-21 23:08:21;0,044;0,971;0,025;0,058;0,200;226,50;50,00;3797,242;1424,293;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3a_03_cb_00_39_f0_fa_00_15_bb_a5_;0
2024-04-21 23:09:22;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3797,243;1417,928;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_f0_fb_00_15_a2_c8_;0
2024-04-21 23:10:23;0,043;0,952;0,025;0,058;0,200;225,80;50,00;3797,244;1422,337;'01_03_14_08_d2_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_39_f0_fc_00_15_b4_01_;0
2024-04-21 23:11:30;0,043;0,951;0,025;0,058;0,200;226,00;49,90;3797,245;1430,859;'01_03_14_08_d4_00_02_01_f3_00_2b_00_19_00_3a_03_b7_00_39_f0_fd_00_15_d5_4b_;0
2024-04-21 23:12:32;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3797,245;1393,353;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_f0_fd_00_15_42_c9_;0
2024-04-21 23:13:34;0,043;0,950;0,025;0,058;0,200;226,20;50,00;3797,246;1379,121;'01_03_14_08_d6_00_02_01_f4_00_2b_00_19_00_3a_03_b6_00_39_f0_fe_00_15_0b_31_;0
2024-04-21 23:14:35;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3797,247;1437,337;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_f0_ff_00_15_ee_99_;0
2024-04-21 23:15:41;0,043;0,951;0,025;0,058;0,200;225,90;50,00;3797,248;1423,153;'01_03_14_08_d3_00_02_01_f4_00_2b_00_19_00_3a_03_b7_00_39_f1_00_00_15_b7_31_;0
2024-04-21 23:16:43;0,044;0,976;0,024;0,058;0,200;225,30;49,90;3797,249;1382,052;'01_03_14_08_cd_00_02_01_f3_00_2c_00_18_00_3a_03_d0_00_39_f1_01_00_15_16_a4_;0
2024-04-21 23:17:44;0,043;0,951;0,025;0,058;0,200;226,00;50,00;3797,249;1397,637;'01_03_14_08_d4_00_02_01_f4_00_2b_00_19_00_3a_03_b7_00_39_f1_01_00_15_53_85_;0
2024-04-21 23:18:46;0,043;0,951;0,025;0,058;0,200;225,90;50,00;3797,250;1382,129;'01_03_14_08_d3_00_02_01_f4_00_2b_00_19_00_3a_03_b7_00_39_f1_02_00_15_16_f1_;0
2024-04-21 23:19:53;0,044;0,970;0,025;0,059;0,200;226,60;50,00;3797,251;1389,436;'01_03_14_08_da_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_f1_03_00_15_33_7c_;0
2024-04-21 23:20:54;0,044;0,972;0,025;0,058;0,200;226,30;50,00;3797,252;1427,328;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3a_03_cc_00_39_f1_04_00_15_c7_80_;0
2024-04-21 23:21:56;0,043;0,950;0,024;0,058;0,200;226,20;50,00;3797,252;1388,032;'01_03_14_08_d6_00_02_01_f4_00_2b_00_18_00_3a_03_b6_00_39_f1_04_00_15_2e_00_;0
2024-04-21 23:22:58;0,043;0,952;0,025;0,058;0,200;225,80;50,00;3797,253;1402,316;'01_03_14_08_d2_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_39_f1_05_00_15_65_cc_;0
2024-04-21 23:24:05;0,043;0,955;0,023;0,058;0,200;225,10;50,00;3797,254;1411,450;'01_03_14_08_cb_00_02_01_f4_00_2b_00_17_00_3a_03_bb_00_39_f1_06_00_15_89_7a_;0
2024-04-21 23:25:06;0,044;0,976;0,024;0,058;0,200;225,20;50,00;3797,255;1412,187;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_39_f1_07_00_15_8c_5b_;0
2024-04-21 23:26:08;0,043;0,954;0,024;0,057;0,200;225,20;50,00;3797,255;1399,274;'01_03_14_08_cc_00_02_01_f4_00_2b_00_18_00_39_03_ba_00_39_f1_07_00_15_59_ea_;0
2024-04-21 23:27:09;0,043;0,955;0,025;0,058;0,200;225,00;50,00;3797,256;1434,029;'01_03_14_08_ca_00_02_01_f4_00_2b_00_19_00_3a_03_bb_00_39_f1_08_00_15_e1_ad_;0
2024-04-21 23:28:16;0,043;0,952;0,024;0,057;0,200;225,80;50,00;3797,257;1422,787;'01_03_14_08_d2_00_02_01_f4_00_2b_00_18_00_39_03_b8_00_39_f1_09_00_15_b5_c3_;0
2024-04-21 23:29:18;0,043;0,952;0,025;0,058;0,200;225,70;50,00;3797,258;1380,747;'01_03_14_08_d1_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_39_f1_0a_00_15_11_8b_;0
2024-04-21 23:30:19;0,044;0,975;0,025;0,058;0,200;225,60;49,90;3797,258;1402,677;'01_03_14_08_d0_00_02_01_f3_00_2c_00_19_00_3a_03_cf_00_39_f1_0a_00_15_67_35_;0
2024-04-21 23:31:21;0,044;0,973;0,025;0,058;0,200;226,00;49,90;3797,259;1434,629;'01_03_14_08_d4_00_02_01_f3_00_2c_00_19_00_3a_03_cd_00_39_f1_0b_00_15_e4_05_;0
2024-04-21 23:33:03;0,044;0,974;0,025;0,058;0,200;225,80;49,90;3797,260;1437,260;'01_03_14_08_d2_00_02_01_f3_00_2c_00_19_00_3a_03_ce_00_39_f1_0c_00_15_ee_4c_;0
2024-04-21 23:34:04;0,044;0,975;0,025;0,058;0,200;225,50;50,00;3797,261;1376,800;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_39_f1_0d_00_15_02_20_;0
2024-04-21 23:35:06;0,043;0,955;0,024;0,058;0,200;224,90;50,00;3797,262;1392,916;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_39_f1_0e_00_15_41_14_;0
2024-04-21 23:36:08;0,043;0,950;0,025;0,058;0,200;226,30;50,00;3797,263;1402,562;'01_03_14_08_d7_00_02_01_f4_00_2b_00_19_00_3a_03_b6_00_39_f1_0f_00_15_66_c2_;0
2024-04-21 23:37:09;0,044;0,970;0,024;0,059;0,200;226,70;50,00;3797,263;1428,095;'01_03_14_08_db_00_02_01_f4_00_2c_00_18_00_3b_03_ca_00_39_f1_0f_00_15_ca_7f_;0
2024-04-21 23:38:16;0,043;0,949;0,024;0,058;0,200;226,40;50,00;3797,264;1390,573;'01_03_14_08_d8_00_02_01_f4_00_2b_00_18_00_3a_03_b5_00_39_f1_10_00_15_37_ed_;0
2024-04-21 23:39:17;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3797,265;1409,728;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_f1_11_00_15_82_c0_;0
2024-04-21 23:40:19;0,043;0,950;0,025;0,057;0,200;226,10;50,00;3797,266;1416,076;'01_03_14_08_d5_00_02_01_f4_00_2b_00_19_00_39_03_b6_00_39_f1_12_00_15_9b_8c_;0
2024-04-21 23:41:20;0,043;0,951;0,024;0,057;0,200;226,00;50,00;3797,267;1434,508;'01_03_14_08_d4_00_02_01_f4_00_2b_00_18_00_39_03_b7_00_39_f1_13_00_15_e3_8c_;0
2024-04-21 23:42:27;0,044;0,976;0,024;0,057;0,200;225,20;50,00;3797,267;1431,727;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_39_03_d0_00_39_f1_13_00_15_d8_af_;0
2024-04-21 23:43:28;0,043;0,955;0,024;0,057;0,200;225,10;50,00;3797,268;1379,739;'01_03_14_08_cb_00_02_01_f4_00_2b_00_18_00_39_03_bb_00_39_f1_14_00_15_0d_9b_;0
2024-04-21 23:44:30;0,043;0,953;0,024;0,057;0,200;225,40;50,00;3797,269;1422,167;'01_03_14_08_ce_00_02_01_f4_00_2b_00_18_00_39_03_b9_00_39_f1_15_00_15_b3_57_;0
2024-04-21 23:45:31;0,043;0,952;0,025;0,058;0,200;225,80;50,00;3797,270;1414,153;'01_03_14_08_d2_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_39_f1_16_00_15_94_09_;0
2024-04-21 23:46:38;0,043;0,951;0,025;0,058;0,200;226,00;50,00;3797,270;1434,497;'01_03_14_08_d4_00_02_01_f4_00_2b_00_19_00_3a_03_b7_00_39_f1_16_00_15_e3_81_;0
2024-04-21 23:47:40;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3797,271;1401,537;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_f1_17_00_15_62_c1_;0
2024-04-21 23:48:42;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3797,272;1397,442;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_f1_18_00_15_52_c2_;0
2024-04-21 23:49:43;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3797,273;1377,026;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_f1_19_00_15_03_02_;0
2024-04-21 23:50:44;0,044;0,974;0,024;0,058;0,200;225,70;50,00;3797,273;1439,794;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_39_f1_19_00_15_f8_32_;0
2024-04-21 23:51:45;0,043;0,952;0,025;0,058;0,200;225,70;50,00;3797,274;1380,430;'01_03_14_08_d1_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_39_f1_1a_00_15_10_4e_;0
2024-04-21 23:52:51;0,043;0,951;0,024;0,058;0,200;225,90;50,00;3797,275;1426,378;'01_03_14_08_d3_00_02_01_f4_00_2b_00_18_00_3a_03_b7_00_39_f1_1b_00_15_c3_ca_;0
2024-04-21 23:53:54;0,044;0,972;0,026;0,059;0,200;226,30;50,00;3797,276;1394,003;'01_03_14_08_d7_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_39_f1_1c_00_15_45_53_;0
2024-04-21 23:54:55;0,043;0,950;0,024;0,058;0,200;226,20;50,00;3797,276;1420,807;'01_03_14_08_d6_00_02_01_f4_00_2b_00_18_00_3a_03_b6_00_39_f1_1c_00_15_ae_07_;0
2024-04-21 23:55:56;0,044;0,972;0,024;0,058;0,200;226,20;50,00;3797,277;1388,359;'01_03_14_08_d6_00_02_01_f4_00_2c_00_18_00_3a_03_cc_00_39_f1_1d_00_15_2f_47_;0
2024-04-21 23:57:03;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3797,278;1439,742;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_39_f1_1e_00_15_f7_fe_;0
2024-04-21 23:58:05;0,044;0,971;0,024;0,058;0,200;226,50;50,00;3797,279;1421,138;'01_03_14_08_d9_00_02_01_f4_00_2c_00_18_00_3a_03_cb_00_39_f1_1f_00_15_af_52_;0
2024-04-21 23:59:06;0,044;0,974;0,024;0,058;0,200;225,80;50,00;3797,280;1404,027;'01_03_14_08_d2_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_39_f1_20_00_15_6c_7b_;0
